ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 00:00,2,0.000,ALERT,216.00,300.27,60.017,1408766404,"274151322000083","019011112586793",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,236878.8,236878.8,21289,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408766439,112039.00
08/23/2014 00:00,2,0.000,ALERT,216.67,300.57,60.049,1408766404,"274151322000076","019011112586793",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,247076.6,247076.6,21268,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408766441,112040.00
08/23/2014 00:00,2,0.000,ALERT,216.00,299.97,60.017,1408766404,"274151322000094","019011112586793",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,174810.1,174810.1,21695,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408766443,112041.00
08/23/2014 00:00,2,0.000,ALERT,215.77,299.97,60.022,1408766404,"274151322000052","019011112586793",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,237913.7,237913.7,21231,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408766445,112042.00
08/23/2014 00:00,2,0.000,ALERT,216.00,300.27,60.017,1408766404,"274151322000085","019011112586793",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,236940.0,236940.0,21185,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408766447,112043.00
08/23/2014 00:00,2,0.000,ALERT,216.22,299.37,60.022,1408766404,"274151322000087","019011112586793",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,225552.4,225552.4,21214,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408766448,112044.00
08/23/2014 00:00,2,0.000,ALERT,215.54,299.97,60.017,1408766404,"274151322000088","019011112586793",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,230123.7,230123.7,21201,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408766450,112045.00
08/23/2014 00:00,2,0.000,ALERT,216.00,301.17,60.017,1408766404,"274151322000095","019011112586793",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,244840.3,244840.3,21264,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408766452,112046.00
08/23/2014 00:00,2,0.000,ALERT,216.45,299.67,60.022,1408766404,"274151322000068","019011112586793",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,172983.3,172983.3,21750,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408766454,112047.00
08/23/2014 00:00,2,0.000,ALERT,215.77,300.27,60.017,1408766404,"274151322000054","019011112586793",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,234709.3,234709.3,21338,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408766456,112048.00
08/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408766404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408767274,112049.00
08/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408766404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408767274,112050.00
08/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408766404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408767274,112051.00
08/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408766404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408767274,112052.00
08/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408766404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408767274,112053.00
08/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408766404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408767274,112054.00
08/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408766404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408767274,112055.00
08/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408766404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408767274,112056.00
08/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408766404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408767274,112057.00
08/23/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408766404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408767274,112058.00
08/23/2014 00:15,2,0.000,ALERT,213.96,298.17,60.001,1408767304,"274151322000083","019011112586793",0.00,20.70,0,296.06,303.28,0.0,0.0,0.000,236878.8,236878.8,21291,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408767339,112059.00
08/23/2014 00:15,2,0.000,ALERT,214.41,297.57,60.001,1408767304,"274151322000076","019011112586793",0.00,20.70,0,295.76,302.68,0.0,0.0,0.000,247076.6,247076.6,21270,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408767341,112060.00
08/23/2014 00:15,2,0.000,ALERT,213.96,297.26,60.001,1408767304,"274151322000094","019011112586793",0.00,20.30,0,295.46,302.37,0.0,0.0,0.000,174810.1,174810.1,21697,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408767343,112061.00
08/23/2014 00:15,2,0.000,ALERT,213.51,298.17,59.996,1408767304,"274151322000052","019011112586793",0.00,21.00,0,295.76,303.28,0.0,0.0,0.000,237913.7,237913.7,21233,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408767345,112062.00
08/23/2014 00:15,2,0.000,ALERT,214.19,297.57,59.985,1408767304,"274151322000085","019011112586793",0.00,21.00,0,296.06,302.68,0.0,0.0,0.000,236940.0,236940.0,21187,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408767347,112063.00
08/23/2014 00:15,2,0.000,ALERT,213.96,296.96,60.001,1408767304,"274151322000087","019011112586793",0.00,22.50,0,295.16,302.37,0.0,0.0,0.000,225552.4,225552.4,21216,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408767349,112064.00
08/23/2014 00:15,2,0.000,ALERT,213.51,297.87,59.985,1408767304,"274151322000088","019011112586793",0.00,21.30,0,295.76,302.98,0.0,0.0,0.000,230123.7,230123.7,21203,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408767351,112065.00
08/23/2014 00:15,2,0.000,ALERT,213.96,298.47,60.006,1408767304,"274151322000095","019011112586793",0.00,20.30,0,296.96,303.88,0.0,0.0,0.000,244840.3,244840.3,21266,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408767353,112066.00
08/23/2014 00:15,2,0.000,ALERT,214.64,296.66,60.001,1408767304,"274151322000068","019011112586793",0.00,21.30,0,295.16,302.07,0.0,0.0,0.000,172983.3,172983.3,21752,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408767355,112067.00
08/23/2014 00:15,2,0.000,ALERT,213.74,298.47,60.006,1408767304,"274151322000054","019011112586793",0.00,21.30,0,295.76,303.28,0.0,0.0,0.000,234709.3,234709.3,21340,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408767356,112068.00
08/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408767304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408768175,112069.00
08/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408767304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408768175,112070.00
08/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408767304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408768175,112071.00
08/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408767304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408768175,112072.00
08/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408767304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408768175,112073.00
08/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408767304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408768175,112074.00
08/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408767304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408768175,112075.00
08/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408767304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408768175,112076.00
08/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408767304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408768175,112077.00
08/23/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408767304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408768175,112078.00
08/23/2014 00:30,2,0.000,ALERT,214.19,298.17,60.033,1408768204,"274151322000083","019011112586793",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,236878.8,236878.8,21293,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408768240,112079.00
08/23/2014 00:30,2,0.000,ALERT,214.87,298.17,60.054,1408768204,"274151322000076","019011112586793",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,247076.6,247076.6,21272,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408768241,112080.00
08/23/2014 00:30,2,0.000,ALERT,214.41,297.26,60.033,1408768204,"274151322000094","019011112586793",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,174810.1,174810.1,21699,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408768243,112081.00
08/23/2014 00:30,2,0.000,ALERT,214.19,298.17,60.038,1408768204,"274151322000052","019011112586793",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,237913.7,237913.7,21235,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408768245,112082.00
08/23/2014 00:30,2,0.000,ALERT,214.19,298.17,60.038,1408768204,"274151322000085","019011112586793",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,236940.0,236940.0,21189,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408768247,112083.00
08/23/2014 00:30,2,0.000,ALERT,214.19,297.26,60.033,1408768204,"274151322000087","019011112586793",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,225552.4,225552.4,21218,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408768249,112084.00
08/23/2014 00:30,2,0.000,ALERT,213.96,297.87,60.033,1408768204,"274151322000088","019011112586793",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,230123.7,230123.7,21205,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408768251,112085.00
08/23/2014 00:30,2,0.000,ALERT,214.19,298.77,60.038,1408768204,"274151322000095","019011112586793",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,244840.3,244840.3,21268,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408768253,112086.00
08/23/2014 00:30,2,0.000,ALERT,214.87,297.26,60.033,1408768204,"274151322000068","019011112586793",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,172983.3,172983.3,21754,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408768255,112087.00
08/23/2014 00:30,2,0.000,ALERT,214.19,297.87,60.038,1408768204,"274151322000054","019011112586793",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,234709.3,234709.3,21342,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408768256,112088.00
08/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408768204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769073,112089.00
08/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408768204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769073,112090.00
08/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408768204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769073,112091.00
08/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408768204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769073,112092.00
08/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408768204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769073,112093.00
08/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408768204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769073,112094.00
08/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408768204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769073,112095.00
08/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408768204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769073,112096.00
08/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408768204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769073,112097.00
08/23/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408768204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769073,112098.00
08/23/2014 00:45,2,0.000,ALERT,214.41,298.77,60.017,1408769104,"274151322000083","019011112586793",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,236878.8,236878.8,21295,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408769139,112099.00
08/23/2014 00:45,2,0.000,ALERT,214.87,297.87,60.006,1408769104,"274151322000076","019011112586793",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,247076.6,247076.6,21274,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408769141,112100.00
08/23/2014 00:45,2,0.000,ALERT,214.41,297.87,60.012,1408769104,"274151322000094","019011112586793",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,174810.1,174810.1,21701,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408769143,112101.00
08/23/2014 00:45,2,0.000,ALERT,214.19,298.47,60.017,1408769104,"274151322000052","019011112586793",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,237913.7,237913.7,21237,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408769145,112102.00
08/23/2014 00:45,2,0.000,ALERT,214.64,297.87,59.980,1408769104,"274151322000085","019011112586793",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,236940.0,236940.0,21191,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408769147,112103.00
08/23/2014 00:45,2,0.000,ALERT,214.41,298.17,60.028,1408769104,"274151322000087","019011112586793",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,225552.4,225552.4,21220,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408769149,112104.00
08/23/2014 00:45,2,0.000,ALERT,213.96,298.17,60.038,1408769104,"274151322000088","019011112586793",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,230123.7,230123.7,21207,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408769151,112105.00
08/23/2014 00:45,2,0.000,ALERT,214.41,299.07,60.017,1408769104,"274151322000095","019011112586793",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,244840.3,244840.3,21270,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408769153,112106.00
08/23/2014 00:45,2,0.000,ALERT,214.87,297.57,60.012,1408769104,"274151322000068","019011112586793",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,172983.3,172983.3,21756,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408769154,112107.00
08/23/2014 00:45,2,0.000,ALERT,214.41,298.77,60.012,1408769104,"274151322000054","019011112586793",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,234709.3,234709.3,21344,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408769156,112108.00
08/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408769104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769975,112109.00
08/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408769104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769975,112110.00
08/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408769104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769975,112111.00
08/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408769104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769975,112112.00
08/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408769104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769975,112113.00
08/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408769104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769975,112114.00
08/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408769104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769975,112115.00
08/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408769104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769975,112116.00
08/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408769104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769975,112117.00
08/23/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408769104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408769975,112118.00
08/23/2014 01:00,2,0.000,ALERT,214.64,299.07,60.043,1408770004,"274151322000083","019011112586793",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,236878.8,236878.8,21297,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770039,112119.00
08/23/2014 01:00,2,0.000,ALERT,215.32,299.37,60.038,1408770004,"274151322000076","019011112586793",0.00,20.70,0,295.16,300.87,0.0,0.0,0.000,247076.6,247076.6,21276,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770041,112120.00
08/23/2014 01:00,2,0.000,ALERT,214.87,298.47,60.038,1408770004,"274151322000094","019011112586793",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,174810.1,174810.1,21703,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770043,112121.00
08/23/2014 01:00,2,0.000,ALERT,214.41,298.77,60.012,1408770004,"274151322000052","019011112586793",0.00,21.00,0,295.16,300.87,0.0,0.0,0.000,237913.7,237913.7,21239,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408770045,112122.00
08/23/2014 01:00,2,0.000,ALERT,214.87,299.37,60.033,1408770004,"274151322000085","019011112586793",0.00,21.00,0,295.16,300.87,0.0,0.0,0.000,236940.0,236940.0,21193,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770046,112123.00
08/23/2014 01:00,2,0.000,ALERT,214.87,298.17,60.038,1408770004,"274151322000087","019011112586793",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,225552.4,225552.4,21222,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408770048,112124.00
08/23/2014 01:00,2,0.000,ALERT,214.41,298.47,60.038,1408770004,"274151322000088","019011112586793",0.00,21.00,0,295.16,300.57,0.0,0.0,0.000,230123.7,230123.7,21209,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770050,112125.00
08/23/2014 01:00,2,0.000,ALERT,214.64,299.97,60.043,1408770004,"274151322000095","019011112586793",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,244840.3,244840.3,21272,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408770052,112126.00
08/23/2014 01:00,2,0.000,ALERT,215.54,298.17,60.065,1408770004,"274151322000068","019011112586793",0.00,21.50,0,294.56,299.67,0.0,0.0,0.000,172983.3,172983.3,21758,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408770054,112127.00
08/23/2014 01:00,2,0.000,ALERT,214.41,298.77,60.028,1408770004,"274151322000054","019011112586793",0.00,21.30,0,295.16,300.87,0.0,0.0,0.000,234709.3,234709.3,21346,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770056,112128.00
08/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408770004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408770876,112129.00
08/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408770004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408770876,112130.00
08/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408770004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408770876,112131.00
08/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408770004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408770876,112132.00
08/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408770004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408770876,112133.00
08/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408770004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408770876,112134.00
08/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408770004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408770876,112135.00
08/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408770004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408770876,112136.00
08/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408770004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408770876,112137.00
08/23/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408770004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408770876,112138.00
08/23/2014 01:15,2,0.000,ALERT,215.09,299.37,60.038,1408770905,"274151322000083","019011112586793",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,236878.8,236878.8,21299,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770940,112139.00
08/23/2014 01:15,2,0.000,ALERT,215.54,298.77,60.038,1408770905,"274151322000076","019011112586793",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,247076.6,247076.6,21278,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408770942,112140.00
08/23/2014 01:15,2,0.000,ALERT,215.09,298.47,60.059,1408770905,"274151322000094","019011112586793",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,174810.1,174810.1,21705,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770944,112141.00
08/23/2014 01:15,2,0.000,ALERT,214.87,299.67,60.043,1408770905,"274151322000052","019011112586793",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,237913.7,237913.7,21241,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770946,112142.00
08/23/2014 01:15,2,0.000,ALERT,215.32,299.07,60.043,1408770905,"274151322000085","019011112586793",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,236940.0,236940.0,21195,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770947,112143.00
08/23/2014 01:15,2,0.000,ALERT,215.09,298.77,60.012,1408770905,"274151322000087","019011112586793",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,225552.4,225552.4,21224,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408770949,112144.00
08/23/2014 01:15,2,0.000,ALERT,214.64,299.07,60.038,1408770905,"274151322000088","019011112586793",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,230123.7,230123.7,21211,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770951,112145.00
08/23/2014 01:15,2,0.000,ALERT,215.09,299.97,60.049,1408770905,"274151322000095","019011112586793",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,244840.3,244840.3,21274,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770953,112146.00
08/23/2014 01:15,2,0.000,ALERT,215.54,298.17,60.043,1408770905,"274151322000068","019011112586793",0.00,21.50,0,296.06,299.67,0.0,0.0,0.000,172983.3,172983.3,21760,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770955,112147.00
08/23/2014 01:15,2,0.000,ALERT,214.87,299.37,60.038,1408770905,"274151322000054","019011112586793",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,234709.3,234709.3,21348,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408770957,112148.00
08/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408770905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408771775,112149.00
08/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408770905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408771775,112150.00
08/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408770905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408771775,112151.00
08/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408770905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408771775,112152.00
08/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408770905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408771775,112153.00
08/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408770905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408771775,112154.00
08/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408770905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408771775,112155.00
08/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408770905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408771775,112156.00
08/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408770905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408771775,112157.00
08/23/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408770905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408771775,112158.00
08/23/2014 01:30,2,0.000,ALERT,214.64,298.17,59.959,1408771803,"274151322000083","019011112586793",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,236878.8,236878.8,21301,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408771838,112159.00
08/23/2014 01:30,2,0.000,ALERT,215.09,298.17,59.953,1408771803,"274151322000076","019011112586793",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,247076.6,247076.6,21280,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408771840,112160.00
08/23/2014 01:30,2,0.000,ALERT,214.64,297.26,59.985,1408771803,"274151322000094","019011112586793",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,174810.1,174810.1,21707,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408771842,112161.00
08/23/2014 01:30,2,0.000,ALERT,214.41,297.57,59.990,1408771803,"274151322000052","019011112586793",0.00,21.00,0,296.06,300.87,0.0,0.0,0.000,237913.7,237913.7,21243,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408771844,112162.00
08/23/2014 01:30,2,0.000,ALERT,214.64,297.87,59.990,1408771803,"274151322000085","019011112586793",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,236940.0,236940.0,21197,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408771846,112163.00
08/23/2014 01:30,2,0.000,ALERT,214.64,297.26,59.990,1408771803,"274151322000087","019011112586793",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,225552.4,225552.4,21226,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408771848,112164.00
08/23/2014 01:30,2,0.000,ALERT,214.19,297.57,59.985,1408771803,"274151322000088","019011112586793",0.00,21.00,0,296.36,300.57,0.0,0.0,0.000,230123.7,230123.7,21213,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408771849,112165.00
08/23/2014 01:30,2,0.000,ALERT,214.64,299.07,60.012,1408771803,"274151322000095","019011112586793",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,244840.3,244840.3,21276,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408771851,112166.00
08/23/2014 01:30,2,0.000,ALERT,215.09,296.96,59.959,1408771803,"274151322000068","019011112586793",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,172983.3,172983.3,21762,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408771853,112167.00
08/23/2014 01:30,2,0.000,ALERT,214.41,297.57,59.985,1408771803,"274151322000054","019011112586793",0.00,21.30,0,296.06,301.17,0.0,0.0,0.000,234709.3,234709.3,21350,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408771855,112168.00
08/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408771803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408772673,112169.00
08/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408771803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408772673,112170.00
08/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408771803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408772673,112171.00
08/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408771803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408772673,112172.00
08/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408771803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408772673,112173.00
08/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408771803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408772673,112174.00
08/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408771803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408772673,112175.00
08/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408771803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408772673,112176.00
08/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408771803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408772673,112177.00
08/23/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408771803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408772673,112178.00
08/23/2014 01:45,2,0.000,ALERT,214.87,298.47,60.006,1408772704,"274151322000083","019011112586793",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,236878.8,236878.8,21303,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408772739,112179.00
08/23/2014 01:45,2,0.000,ALERT,215.32,298.47,59.975,1408772704,"274151322000076","019011112586793",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,247076.6,247076.6,21282,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408772741,112180.00
08/23/2014 01:45,2,0.000,ALERT,214.87,297.57,60.033,1408772704,"274151322000094","019011112586793",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,174810.1,174810.1,21709,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408772743,112181.00
08/23/2014 01:45,2,0.000,ALERT,214.64,297.87,60.006,1408772704,"274151322000052","019011112586793",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,237913.7,237913.7,21245,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408772744,112182.00
08/23/2014 01:45,2,0.000,ALERT,214.87,298.17,60.012,1408772704,"274151322000085","019011112586793",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,236940.0,236940.0,21199,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408772746,112183.00
08/23/2014 01:45,2,0.000,ALERT,214.87,297.57,60.012,1408772704,"274151322000087","019011112586793",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,225552.4,225552.4,21228,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408772748,112184.00
08/23/2014 01:45,2,0.000,ALERT,214.41,298.17,60.022,1408772704,"274151322000088","019011112586793",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,230123.7,230123.7,21215,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408772750,112185.00
08/23/2014 01:45,2,0.000,ALERT,214.64,299.37,60.006,1408772704,"274151322000095","019011112586793",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,244840.3,244840.3,21278,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408772752,112186.00
08/23/2014 01:45,2,0.000,ALERT,215.32,297.57,59.980,1408772704,"274151322000068","019011112586793",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,172983.3,172983.3,21764,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408772754,112187.00
08/23/2014 01:45,2,0.000,ALERT,214.64,298.17,60.006,1408772704,"274151322000054","019011112586793",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,234709.3,234709.3,21352,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408772756,112188.00
08/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408772704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408773573,112189.00
08/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408772704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408773573,112190.00
08/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408772704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408773573,112191.00
08/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408772704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408773573,112192.00
08/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408772704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408773573,112193.00
08/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408772704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408773573,112194.00
