ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408772704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408773573,112195.00
08/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408772704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408773573,112196.00
08/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408772704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408773573,112197.00
08/23/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408772704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408773573,112198.00
08/23/2014 02:00,2,0.000,ALERT,214.87,299.37,59.980,1408773604,"274151322000083","019011112586793",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,236878.8,236878.8,21305,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408773640,112199.00
08/23/2014 02:00,2,0.000,ALERT,215.32,298.47,60.022,1408773604,"274151322000076","019011112586793",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,247076.6,247076.6,21284,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408773641,112200.00
08/23/2014 02:00,2,0.000,ALERT,214.87,298.47,59.969,1408773604,"274151322000094","019011112586793",0.00,20.00,0,296.66,299.97,0.0,0.0,0.000,174810.1,174810.1,21711,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408773643,112201.00
08/23/2014 02:00,2,0.000,ALERT,214.64,299.37,60.006,1408773604,"274151322000052","019011112586793",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,237913.7,237913.7,21247,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408773645,112202.00
08/23/2014 02:00,2,0.000,ALERT,214.87,298.77,60.006,1408773604,"274151322000085","019011112586793",0.00,20.70,0,296.96,300.57,0.0,0.0,0.000,236940.0,236940.0,21201,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408773647,112203.00
08/23/2014 02:00,2,0.000,ALERT,214.87,298.47,60.012,1408773604,"274151322000087","019011112586793",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,225552.4,225552.4,21230,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408773649,112204.00
08/23/2014 02:00,2,0.000,ALERT,214.41,299.07,59.996,1408773604,"274151322000088","019011112586793",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,230123.7,230123.7,21217,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408773651,112205.00
08/23/2014 02:00,2,0.000,ALERT,214.64,299.97,60.006,1408773604,"274151322000095","019011112586793",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,244840.3,244840.3,21280,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408773653,112206.00
08/23/2014 02:00,2,0.000,ALERT,215.54,298.17,60.012,1408773604,"274151322000068","019011112586793",0.00,21.00,0,296.36,299.67,0.0,0.0,0.000,172983.3,172983.3,21766,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408773655,112207.00
08/23/2014 02:00,2,0.000,ALERT,214.87,299.37,60.001,1408773604,"274151322000054","019011112586793",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,234709.3,234709.3,21354,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408773656,112208.00
08/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408773604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408774475,112209.00
08/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408773604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408774475,112210.00
08/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408773604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408774475,112211.00
08/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408773604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408774475,112212.00
08/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408773604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408774475,112213.00
08/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408773604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408774475,112214.00
08/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408773604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408774475,112215.00
08/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408773604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408774475,112216.00
08/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408773604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408774475,112217.00
08/23/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408773604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408774475,112218.00
08/23/2014 02:15,2,0.000,ALERT,215.09,299.07,60.059,1408774504,"274151322000083","019011112586793",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,236878.8,236878.8,21307,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408774539,112219.00
08/23/2014 02:15,2,0.000,ALERT,215.54,299.37,60.012,1408774504,"274151322000076","019011112586793",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,247076.6,247076.6,21286,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408774541,112220.00
08/23/2014 02:15,2,0.000,ALERT,215.32,298.17,60.049,1408774504,"274151322000094","019011112586793",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,174810.1,174810.1,21713,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408774542,112221.00
08/23/2014 02:15,2,0.000,ALERT,214.87,298.47,60.022,1408774504,"274151322000052","019011112586793",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,237913.7,237913.7,21249,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408774544,112222.00
08/23/2014 02:15,2,0.000,ALERT,215.09,299.07,60.028,1408774504,"274151322000085","019011112586793",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,236940.0,236940.0,21203,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408774546,112223.00
08/23/2014 02:15,2,0.000,ALERT,215.32,297.87,60.054,1408774504,"274151322000087","019011112586793",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,225552.4,225552.4,21232,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408774548,112224.00
08/23/2014 02:15,2,0.000,ALERT,214.87,298.47,60.028,1408774504,"274151322000088","019011112586793",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,230123.7,230123.7,21219,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408774550,112225.00
08/23/2014 02:15,2,0.000,ALERT,215.09,299.97,60.028,1408774504,"274151322000095","019011112586793",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,244840.3,244840.3,21282,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408774552,112226.00
08/23/2014 02:15,2,0.000,ALERT,215.77,298.17,60.028,1408774504,"274151322000068","019011112586793",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,172983.3,172983.3,21768,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408774554,112227.00
08/23/2014 02:15,2,0.000,ALERT,215.09,298.77,60.043,1408774504,"274151322000054","019011112586793",0.00,20.70,0,296.66,301.17,0.0,0.0,0.000,234709.3,234709.3,21356,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408774555,112228.00
08/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408774504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408775374,112229.00
08/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408774504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408775374,112230.00
08/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408774504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408775374,112231.00
08/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408774504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408775374,112232.00
08/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408774504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408775374,112233.00
08/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408774504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408775374,112234.00
08/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408774504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408775374,112235.00
08/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408774504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408775374,112236.00
08/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408774504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408775374,112237.00
08/23/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408774504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408775374,112238.00
08/23/2014 02:30,2,0.000,ALERT,214.87,298.77,60.012,1408775404,"274151322000083","019011112586793",0.00,20.00,0,295.46,302.98,0.0,0.0,0.000,236878.8,236878.8,21309,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408775439,112239.00
08/23/2014 02:30,2,0.000,ALERT,215.32,299.37,60.001,1408775404,"274151322000076","019011112586793",0.00,20.00,0,295.16,302.68,0.0,0.0,0.000,247076.6,247076.6,21288,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408775441,112240.00
08/23/2014 02:30,2,0.000,ALERT,215.09,298.47,60.012,1408775404,"274151322000094","019011112586793",0.00,20.00,0,294.86,301.77,0.0,0.0,0.000,174810.1,174810.1,21715,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408775443,112241.00
08/23/2014 02:30,2,0.000,ALERT,214.64,299.37,60.012,1408775404,"274151322000052","019011112586793",0.00,20.30,0,295.16,302.98,0.0,0.0,0.000,237913.7,237913.7,21251,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408775445,112242.00
08/23/2014 02:30,2,0.000,ALERT,215.09,299.07,60.017,1408775404,"274151322000085","019011112586793",0.00,20.30,0,295.46,302.68,0.0,0.0,0.000,236940.0,236940.0,21205,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408775446,112243.00
08/23/2014 02:30,2,0.000,ALERT,214.87,297.87,60.012,1408775404,"274151322000087","019011112586793",0.00,22.30,0,294.86,302.07,0.0,0.0,0.000,225552.4,225552.4,21234,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408775448,112244.00
08/23/2014 02:30,2,0.000,ALERT,214.41,298.77,60.012,1408775404,"274151322000088","019011112586793",0.00,20.30,0,295.16,302.37,0.0,0.0,0.000,230123.7,230123.7,21221,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408775450,112245.00
08/23/2014 02:30,2,0.000,ALERT,214.87,299.97,60.006,1408775404,"274151322000095","019011112586793",0.00,19.80,0,296.66,303.58,0.0,0.0,0.000,244840.3,244840.3,21284,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408775452,112246.00
08/23/2014 02:30,2,0.000,ALERT,215.32,298.17,59.990,1408775404,"274151322000068","019011112586793",0.00,20.70,0,294.86,301.77,0.0,0.0,0.000,172983.3,172983.3,21770,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408775454,112247.00
08/23/2014 02:30,2,0.000,ALERT,214.64,298.77,60.006,1408775404,"274151322000054","019011112586793",0.00,20.70,0,295.46,302.98,0.0,0.0,0.000,234709.3,234709.3,21358,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408775456,112248.00
08/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408775404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408776275,112249.00
08/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408775404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408776275,112250.00
08/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408775404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408776275,112251.00
08/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408775404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408776275,112252.00
08/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408775404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408776275,112253.00
08/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408775404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408776275,112254.00
08/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408775404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408776275,112255.00
08/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408775404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408776275,112256.00
08/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408775404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408776275,112257.00
08/23/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408775404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408776275,112258.00
08/23/2014 02:45,2,0.000,ALERT,214.19,297.87,59.985,1408776304,"274151322000083","019011112586793",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,236878.8,236878.8,21311,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408776339,112259.00
08/23/2014 02:45,2,0.000,ALERT,214.41,298.17,59.990,1408776304,"274151322000076","019011112586793",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,247076.6,247076.6,21290,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408776340,112260.00
08/23/2014 02:45,2,0.000,ALERT,214.19,297.26,59.980,1408776304,"274151322000094","019011112586793",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,174810.1,174810.1,21717,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408776342,112261.00
08/23/2014 02:45,2,0.000,ALERT,213.96,297.26,59.985,1408776304,"274151322000052","019011112586793",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,237913.7,237913.7,21253,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408776344,112262.00
08/23/2014 02:45,2,0.000,ALERT,214.41,297.57,59.996,1408776304,"274151322000085","019011112586793",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,236940.0,236940.0,21207,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408776346,112263.00
08/23/2014 02:45,2,0.000,ALERT,214.41,296.96,60.012,1408776304,"274151322000087","019011112586793",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,225552.4,225552.4,21236,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408776348,112264.00
08/23/2014 02:45,2,0.000,ALERT,213.96,297.57,60.028,1408776304,"274151322000088","019011112586793",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,230123.7,230123.7,21223,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408776350,112265.00
08/23/2014 02:45,2,0.000,ALERT,214.19,298.77,59.990,1408776304,"274151322000095","019011112586793",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,244840.3,244840.3,21286,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408776352,112266.00
08/23/2014 02:45,2,0.000,ALERT,214.87,296.96,59.990,1408776304,"274151322000068","019011112586793",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,172983.3,172983.3,21772,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408776354,112267.00
08/23/2014 02:45,2,0.000,ALERT,214.19,297.87,59.990,1408776304,"274151322000054","019011112586793",0.00,20.70,0,296.36,301.47,0.0,0.0,0.000,234709.3,234709.3,21360,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408776356,112268.00
08/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408776304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408777174,112269.00
08/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408776304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408777174,112270.00
08/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408776304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408777174,112271.00
08/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408776304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408777174,112272.00
08/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408776304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408777174,112273.00
08/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408776304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408777174,112274.00
08/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408776304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408777174,112275.00
08/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408776304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408777174,112276.00
08/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408776304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408777174,112277.00
08/23/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408776304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408777174,112278.00
08/23/2014 03:00,2,0.000,ALERT,214.41,299.37,60.038,1408777203,"274151322000083","019011112586793",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,236878.8,236878.8,21313,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408777239,112279.00
08/23/2014 03:00,2,0.000,ALERT,214.87,298.47,60.038,1408777203,"274151322000076","019011112586793",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,247076.6,247076.6,21292,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408777240,112280.00
08/23/2014 03:00,2,0.000,ALERT,214.19,298.17,60.043,1408777203,"274151322000094","019011112586793",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,174810.1,174810.1,21719,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408777242,112281.00
08/23/2014 03:00,2,0.000,ALERT,213.96,299.37,60.038,1408777203,"274151322000052","019011112586793",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,237913.7,237913.7,21255,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408777244,112282.00
08/23/2014 03:00,2,0.000,ALERT,214.41,298.47,60.038,1408777203,"274151322000085","019011112586793",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,236940.0,236940.0,21209,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408777246,112283.00
08/23/2014 03:00,2,0.000,ALERT,214.19,298.47,60.038,1408777203,"274151322000087","019011112586793",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,225552.4,225552.4,21238,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408777248,112284.00
08/23/2014 03:00,2,0.000,ALERT,213.74,298.47,60.028,1408777203,"274151322000088","019011112586793",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,230123.7,230123.7,21225,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408777250,112285.00
08/23/2014 03:00,2,0.000,ALERT,214.19,299.97,60.049,1408777203,"274151322000095","019011112586793",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,244840.3,244840.3,21288,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408777252,112286.00
08/23/2014 03:00,2,0.000,ALERT,215.09,298.17,60.033,1408777203,"274151322000068","019011112586793",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,172983.3,172983.3,21774,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408777254,112287.00
08/23/2014 03:00,2,0.000,ALERT,214.19,299.07,60.038,1408777203,"274151322000054","019011112586793",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,234709.3,234709.3,21362,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408777256,112288.00
08/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408777203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778075,112289.00
08/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408777203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778075,112290.00
08/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408777203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778075,112291.00
08/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408777203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778075,112292.00
08/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408777203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778075,112293.00
08/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408777203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778075,112294.00
08/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408777203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778075,112295.00
08/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408777203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778075,112296.00
08/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408777203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778075,112297.00
08/23/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408777203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778075,112298.00
08/23/2014 03:15,2,0.000,ALERT,214.41,299.37,59.996,1408778104,"274151322000083","019011112586793",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,236878.8,236878.8,21315,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408778139,112299.00
08/23/2014 03:15,2,0.000,ALERT,215.09,298.47,60.017,1408778104,"274151322000076","019011112586793",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,247076.6,247076.6,21294,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408778141,112300.00
08/23/2014 03:15,2,0.000,ALERT,214.64,298.47,60.017,1408778104,"274151322000094","019011112586793",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,174810.1,174810.1,21721,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408778143,112301.00
08/23/2014 03:15,2,0.000,ALERT,214.19,299.67,60.012,1408778104,"274151322000052","019011112586793",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,237913.7,237913.7,21257,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408778144,112302.00
08/23/2014 03:15,2,0.000,ALERT,214.41,298.77,60.017,1408778104,"274151322000085","019011112586793",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,236940.0,236940.0,21211,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408778146,112303.00
08/23/2014 03:15,2,0.000,ALERT,214.41,298.47,60.017,1408778104,"274151322000087","019011112586793",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,225552.4,225552.4,21240,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408778148,112304.00
08/23/2014 03:15,2,0.000,ALERT,213.96,299.07,60.017,1408778104,"274151322000088","019011112586793",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,230123.7,230123.7,21227,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408778150,112305.00
08/23/2014 03:15,2,0.000,ALERT,214.41,299.67,60.012,1408778104,"274151322000095","019011112586793",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,244840.3,244840.3,21290,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408778152,112306.00
08/23/2014 03:15,2,0.000,ALERT,215.09,298.17,60.012,1408778104,"274151322000068","019011112586793",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,172983.3,172983.3,21776,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408778154,112307.00
08/23/2014 03:15,2,0.000,ALERT,214.19,299.67,60.022,1408778104,"274151322000054","019011112586793",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,234709.3,234709.3,21364,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408778155,112308.00
08/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408778104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778973,112309.00
08/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408778104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778973,112310.00
08/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408778104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778973,112311.00
08/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408778104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778973,112312.00
08/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408778104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778973,112313.00
08/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408778104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778973,112314.00
08/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408778104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778973,112315.00
08/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408778104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778973,112316.00
08/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408778104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778973,112317.00
08/23/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408778104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408778973,112318.00
08/23/2014 03:30,2,0.000,ALERT,214.87,299.07,60.017,1408779004,"274151322000083","019011112586793",0.00,20.00,0,297.26,301.17,0.0,0.0,0.000,236878.8,236878.8,21317,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408779039,112319.00
08/23/2014 03:30,2,0.000,ALERT,215.09,299.07,60.012,1408779004,"274151322000076","019011112586793",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,247076.6,247076.6,21296,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779041,112320.00
08/23/2014 03:30,2,0.000,ALERT,214.87,298.47,60.017,1408779004,"274151322000094","019011112586793",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,174810.1,174810.1,21723,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779043,112321.00
08/23/2014 03:30,2,0.000,ALERT,214.41,298.47,60.017,1408779004,"274151322000052","019011112586793",0.00,20.30,0,296.66,301.17,0.0,0.0,0.000,237913.7,237913.7,21259,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779045,112322.00
08/23/2014 03:30,2,0.000,ALERT,214.87,299.37,60.017,1408779004,"274151322000085","019011112586793",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,236940.0,236940.0,21213,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779046,112323.00
08/23/2014 03:30,2,0.000,ACTIVE_NO_POWER,214.64,297.87,60.017,1408779004,"274151322000087","019011112586793",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,225552.4,225552.4,21242,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408779049,112324.00
08/23/2014 03:30,2,0.000,ALERT,214.41,298.47,60.012,1408779004,"274151322000088","019011112586793",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,230123.7,230123.7,21229,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779050,112325.00
08/23/2014 03:30,2,0.000,ALERT,214.87,299.97,60.017,1408779004,"274151322000095","019011112586793",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,244840.3,244840.3,21292,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779052,112326.00
08/23/2014 03:30,2,0.000,ALERT,215.32,298.17,60.017,1408779004,"274151322000068","019011112586793",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,172983.3,172983.3,21778,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408779054,112327.00
08/23/2014 03:30,2,0.000,ALERT,214.64,298.77,60.012,1408779004,"274151322000054","019011112586793",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,234709.3,234709.3,21366,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408779056,112328.00
08/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408779004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408779874,112329.00
08/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408779004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408779874,112330.00
08/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408779004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408779874,112331.00
08/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408779004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408779874,112332.00
08/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408779004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408779874,112333.00
08/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408779004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408779874,112334.00
08/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408779004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408779874,112335.00
08/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408779004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408779874,112336.00
08/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408779004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408779874,112337.00
08/23/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408779004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408779874,112338.00
08/23/2014 03:45,2,0.000,ALERT,214.64,299.07,59.990,1408779904,"274151322000083","019011112586793",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,236878.8,236878.8,21319,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779938,112339.00
08/23/2014 03:45,2,0.000,ALERT,215.09,298.47,60.012,1408779904,"274151322000076","019011112586793",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,247076.6,247076.6,21298,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779940,112340.00
08/23/2014 03:45,2,0.000,ALERT,214.87,298.17,60.012,1408779904,"274151322000094","019011112586793",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,174810.1,174810.1,21725,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779942,112341.00
08/23/2014 03:45,2,0.000,ALERT,214.41,299.37,60.012,1408779904,"274151322000052","019011112586793",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,237913.7,237913.7,21261,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408779944,112342.00
08/23/2014 03:45,2,0.000,ALERT,214.64,298.77,60.017,1408779904,"274151322000085","019011112586793",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,236940.0,236940.0,21215,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779946,112343.00
08/23/2014 03:45,2,0.000,ALERT,214.64,298.17,59.990,1408779904,"274151322000087","019011112586793",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,225552.4,225552.4,21243,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779948,112344.00
08/23/2014 03:45,2,0.000,ALERT,214.19,298.77,60.006,1408779904,"274151322000088","019011112586793",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,230123.7,230123.7,21231,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779950,112345.00
08/23/2014 03:45,2,0.000,ALERT,214.64,299.67,59.985,1408779904,"274151322000095","019011112586793",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,244840.3,244840.3,21294,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779952,112346.00
08/23/2014 03:45,2,0.000,ALERT,215.32,298.17,60.006,1408779904,"274151322000068","019011112586793",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,172983.3,172983.3,21780,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779954,112347.00
08/23/2014 03:45,2,0.000,ALERT,214.64,299.37,60.012,1408779904,"274151322000054","019011112586793",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,234709.3,234709.3,21368,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408779955,112348.00
08/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408779904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408780774,112349.00
08/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408779904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408780774,112350.00
