ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408779904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408780774,112351.00
08/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408779904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408780774,112352.00
08/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408779904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408780774,112353.00
08/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408779904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408780774,112354.00
08/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408779904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408780774,112355.00
08/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408779904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408780774,112356.00
08/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408779904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408780774,112357.00
08/23/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408779904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408780774,112358.00
08/23/2014 04:00,2,0.000,ALERT,215.54,300.87,60.006,1408780803,"274151322000083","019011112586793",0.00,20.00,0,285.24,302.98,0.0,0.0,0.000,236878.8,236878.8,21321,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408780839,112359.00
08/23/2014 04:00,2,0.000,ALERT,216.22,300.27,60.001,1408780803,"274151322000076","019011112586793",0.00,20.00,0,284.94,302.98,0.0,0.0,0.000,247076.6,247076.6,21300,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408780841,112360.00
08/23/2014 04:00,2,0.000,ALERT,215.54,299.97,60.033,1408780803,"274151322000094","019011112586793",0.00,19.80,0,284.94,302.37,0.0,0.0,0.000,174810.1,174810.1,21727,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408780842,112361.00
08/23/2014 04:00,2,0.000,ALERT,215.32,301.17,60.001,1408780803,"274151322000052","019011112586793",0.00,20.30,0,284.64,302.98,0.0,0.0,0.000,237913.7,237913.7,21263,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408780844,112362.00
08/23/2014 04:00,2,0.000,ALERT,215.54,299.97,60.001,1408780803,"274151322000085","019011112586793",0.00,20.30,0,285.24,302.98,0.0,0.0,0.000,236940.0,236940.0,21217,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408780846,112363.00
08/23/2014 04:00,2,0.000,ALERT,215.54,299.97,60.001,1408780803,"274151322000087","019011112586793",0.00,22.00,0,284.34,302.07,0.0,0.0,0.000,225552.4,225552.4,21245,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408780848,112364.00
08/23/2014 04:00,2,0.000,ALERT,215.09,300.57,60.006,1408780803,"274151322000088","019011112586793",0.00,20.70,0,284.94,302.68,0.0,0.0,0.000,230123.7,230123.7,21233,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408780850,112365.00
08/23/2014 04:00,2,0.000,ALERT,215.32,301.17,60.022,1408780803,"274151322000095","019011112586793",0.00,19.80,0,286.14,303.88,0.0,0.0,0.000,244840.3,244840.3,21296,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408780852,112366.00
08/23/2014 04:00,2,0.000,ALERT,216.22,299.97,60.006,1408780803,"274151322000068","019011112586793",0.00,20.70,0,284.34,301.77,0.0,0.0,0.000,172983.3,172983.3,21782,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408780854,112367.00
08/23/2014 04:00,2,0.000,ALERT,215.32,300.87,60.001,1408780803,"274151322000054","019011112586793",0.00,20.70,0,284.94,302.98,0.0,0.0,0.000,234709.3,234709.3,21370,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408780856,112368.00
08/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408780803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408781675,112369.00
08/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408780803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408781675,112370.00
08/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408780803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408781675,112371.00
08/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408780803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408781675,112372.00
08/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408780803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408781675,112373.00
08/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408780803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408781675,112374.00
08/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408780803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408781675,112375.00
08/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408780803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408781675,112376.00
08/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408780803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408781675,112377.00
08/23/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408780803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408781675,112378.00
08/23/2014 04:15,2,0.000,ALERT,215.09,299.67,60.001,1408781704,"274151322000083","019011112586793",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,236878.8,236878.8,21323,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408781739,112379.00
08/23/2014 04:15,2,0.000,ALERT,215.54,299.37,60.006,1408781704,"274151322000076","019011112586793",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,247076.6,247076.6,21302,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408781740,112380.00
08/23/2014 04:15,2,0.000,ALERT,215.09,299.07,60.006,1408781704,"274151322000094","019011112586793",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,174810.1,174810.1,21729,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408781742,112381.00
08/23/2014 04:15,2,0.000,ALERT,214.87,299.97,60.001,1408781704,"274151322000052","019011112586793",0.00,20.30,0,297.57,302.98,0.0,0.0,0.000,237913.7,237913.7,21265,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408781744,112382.00
08/23/2014 04:15,2,0.000,ALERT,215.09,299.37,59.990,1408781704,"274151322000085","019011112586793",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,236940.0,236940.0,21219,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408781746,112383.00
08/23/2014 04:15,2,0.000,ALERT,215.09,299.37,60.001,1408781704,"274151322000087","019011112586793",0.00,22.00,0,296.96,302.07,0.0,0.0,0.000,225552.4,225552.4,21247,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408781748,112384.00
08/23/2014 04:15,2,0.000,ALERT,214.64,299.37,60.001,1408781704,"274151322000088","019011112586793",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,230123.7,230123.7,21235,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408781750,112385.00
08/23/2014 04:15,2,0.000,ALERT,214.87,300.57,60.001,1408781704,"274151322000095","019011112586793",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,244840.3,244840.3,21298,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408781752,112386.00
08/23/2014 04:15,2,0.000,ALERT,215.54,299.07,60.006,1408781704,"274151322000068","019011112586793",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,172983.3,172983.3,21784,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408781754,112387.00
08/23/2014 04:15,2,0.000,ALERT,214.87,299.37,59.975,1408781704,"274151322000054","019011112586793",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,234709.3,234709.3,21372,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408781756,112388.00
08/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408781704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408782574,112389.00
08/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408781704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408782574,112390.00
08/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408781704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408782574,112391.00
08/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408781704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408782574,112392.00
08/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408781704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408782574,112393.00
08/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408781704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408782574,112394.00
08/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408781704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408782574,112395.00
08/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408781704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408782574,112396.00
08/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408781704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408782574,112397.00
08/23/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408781704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408782574,112398.00
08/23/2014 04:30,2,0.000,ALERT,214.87,299.97,60.038,1408782604,"274151322000083","019011112586793",0.00,20.00,0,297.26,304.18,0.0,0.0,0.000,236878.8,236878.8,21325,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408782639,112399.00
08/23/2014 04:30,2,0.000,ALERT,215.32,299.37,59.985,1408782604,"274151322000076","019011112586793",0.00,20.00,0,297.26,303.58,0.0,0.0,0.000,247076.6,247076.6,21304,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408782641,112400.00
08/23/2014 04:30,2,0.000,ALERT,214.87,299.07,60.028,1408782604,"274151322000094","019011112586793",0.00,19.80,0,296.66,303.28,0.0,0.0,0.000,174810.1,174810.1,21731,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408782643,112401.00
08/23/2014 04:30,2,0.000,ALERT,214.64,299.97,60.012,1408782604,"274151322000052","019011112586793",0.00,20.30,0,296.66,304.18,0.0,0.0,0.000,237913.7,237913.7,21267,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408782644,112402.00
08/23/2014 04:30,2,0.000,ALERT,214.87,299.67,60.012,1408782604,"274151322000085","019011112586793",0.00,20.30,0,296.96,303.58,0.0,0.0,0.000,236940.0,236940.0,21221,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408782646,112403.00
08/23/2014 04:30,2,0.000,ALERT,214.87,298.77,60.012,1408782604,"274151322000087","019011112586793",0.00,22.00,0,296.36,303.28,0.0,0.0,0.000,225552.4,225552.4,21249,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408782648,112404.00
08/23/2014 04:30,2,0.000,ALERT,214.41,299.67,60.022,1408782604,"274151322000088","019011112586793",0.00,20.30,0,296.96,303.58,0.0,0.0,0.000,230123.7,230123.7,21237,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408782650,112405.00
08/23/2014 04:30,2,0.000,ALERT,214.64,300.57,60.012,1408782604,"274151322000095","019011112586793",0.00,19.80,0,298.17,304.78,0.0,0.0,0.000,244840.3,244840.3,21300,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408782652,112406.00
08/23/2014 04:30,2,0.000,ALERT,215.54,299.07,60.022,1408782604,"274151322000068","019011112586793",0.00,20.70,0,296.36,302.98,0.0,0.0,0.000,172983.3,172983.3,21786,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408782654,112407.00
08/23/2014 04:30,2,0.000,ALERT,214.64,299.67,60.022,1408782604,"274151322000054","019011112586793",0.00,20.70,0,296.96,304.18,0.0,0.0,0.000,234709.3,234709.3,21374,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408782656,112408.00
08/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408782604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408783475,112409.00
08/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408782604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408783475,112410.00
08/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408782604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408783475,112411.00
08/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408782604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408783475,112412.00
08/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408782604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408783475,112413.00
08/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408782604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408783475,112414.00
08/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408782604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408783475,112415.00
08/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408782604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408783475,112416.00
08/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408782604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408783475,112417.00
08/23/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408782604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408783475,112418.00
08/23/2014 04:45,2,0.000,ALERT,215.09,300.57,60.022,1408783504,"274151322000083","019011112586793",0.00,20.00,0,297.57,303.28,0.0,0.0,0.000,236878.8,236878.8,21327,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408783538,112419.00
08/23/2014 04:45,2,0.000,ALERT,215.77,299.67,60.006,1408783504,"274151322000076","019011112586793",0.00,20.00,0,297.26,303.28,0.0,0.0,0.000,247076.6,247076.6,21306,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408783540,112420.00
08/23/2014 04:45,2,0.000,ALERT,215.32,299.67,60.017,1408783504,"274151322000094","019011112586793",0.00,19.80,0,297.26,302.68,0.0,0.0,0.000,174810.1,174810.1,21733,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408783542,112421.00
08/23/2014 04:45,2,0.000,ALERT,214.87,300.27,59.990,1408783504,"274151322000052","019011112586793",0.00,20.30,0,297.26,303.28,0.0,0.0,0.000,237913.7,237913.7,21269,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408783544,112422.00
08/23/2014 04:45,2,0.000,ALERT,215.32,299.97,60.001,1408783504,"274151322000085","019011112586793",0.00,20.30,0,297.87,303.28,0.0,0.0,0.000,236940.0,236940.0,21223,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408783546,112423.00
08/23/2014 04:45,2,0.000,ALERT,215.32,299.67,60.017,1408783504,"274151322000087","019011112586793",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,225552.4,225552.4,21251,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408783548,112424.00
08/23/2014 04:45,2,0.000,ALERT,214.87,300.27,60.006,1408783504,"274151322000088","019011112586793",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,230123.7,230123.7,21239,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408783550,112425.00
08/23/2014 04:45,2,0.000,ALERT,215.09,301.17,60.017,1408783504,"274151322000095","019011112586793",0.00,19.50,0,298.77,303.88,0.0,0.0,0.000,244840.3,244840.3,21302,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408783552,112426.00
08/23/2014 04:45,2,0.000,ALERT,216.00,299.37,60.017,1408783504,"274151322000068","019011112586793",0.00,20.70,0,296.96,302.07,0.0,0.0,0.000,172983.3,172983.3,21788,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408783554,112427.00
08/23/2014 04:45,2,0.000,ALERT,215.09,300.57,60.012,1408783504,"274151322000054","019011112586793",0.00,20.70,0,297.57,303.28,0.0,0.0,0.000,234709.3,234709.3,21376,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408783555,112428.00
08/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408783504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408784374,112429.00
08/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408783504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408784374,112430.00
08/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408783504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408784374,112431.00
08/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408783504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408784374,112432.00
08/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408783504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408784374,112433.00
08/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408783504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408784374,112434.00
08/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408783504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408784374,112435.00
08/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408783504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408784374,112436.00
08/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408783504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408784374,112437.00
08/23/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408783504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408784374,112438.00
08/23/2014 05:00,2,0.000,ALERT,215.09,300.27,60.012,1408784405,"274151322000083","019011112586793",0.00,19.80,0,298.77,303.58,0.0,0.0,0.000,236878.8,236878.8,21329,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408784439,112439.00
08/23/2014 05:00,2,0.000,ALERT,215.54,299.67,60.006,1408784405,"274151322000076","019011112586793",0.00,20.00,0,297.87,303.58,0.0,0.0,0.000,247076.6,247076.6,21308,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408784441,112440.00
08/23/2014 05:00,2,0.000,ALERT,215.32,299.37,60.006,1408784405,"274151322000094","019011112586793",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,174810.1,174810.1,21735,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408784443,112441.00
08/23/2014 05:00,2,0.000,ALERT,214.87,299.67,60.012,1408784405,"274151322000052","019011112586793",0.00,20.30,0,297.87,303.58,0.0,0.0,0.000,237913.7,237913.7,21271,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408784445,112442.00
08/23/2014 05:00,2,0.000,ALERT,215.09,299.67,60.001,1408784405,"274151322000085","019011112586793",0.00,20.30,0,298.17,303.28,0.0,0.0,0.000,236940.0,236940.0,21225,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408784447,112443.00
08/23/2014 05:00,2,0.000,ALERT,215.09,298.77,59.996,1408784405,"274151322000087","019011112586793",0.00,22.00,0,297.57,302.68,0.0,0.0,0.000,225552.4,225552.4,21253,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408784449,112444.00
08/23/2014 05:00,2,0.000,ALERT,214.87,299.37,60.017,1408784405,"274151322000088","019011112586793",0.00,20.30,0,298.17,303.28,0.0,0.0,0.000,230123.7,230123.7,21241,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408784451,112445.00
08/23/2014 05:00,2,0.000,ALERT,215.09,300.57,60.012,1408784405,"274151322000095","019011112586793",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,244840.3,244840.3,21304,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408784452,112446.00
08/23/2014 05:00,2,0.000,ALERT,215.77,299.07,60.012,1408784405,"274151322000068","019011112586793",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,172983.3,172983.3,21790,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408784454,112447.00
08/23/2014 05:00,2,0.000,ALERT,214.87,300.27,60.006,1408784405,"274151322000054","019011112586793",0.00,20.70,0,298.47,303.88,0.0,0.0,0.000,234709.3,234709.3,21378,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408784456,112448.00
08/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408784405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408785274,112449.00
08/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408784405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408785274,112450.00
08/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408784405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408785274,112451.00
08/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408784405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408785274,112452.00
08/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408784405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408785274,112453.00
08/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408784405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408785274,112454.00
08/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408784405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408785274,112455.00
08/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408784405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408785274,112456.00
08/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408784405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408785274,112457.00
08/23/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408784405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408785274,112458.00
08/23/2014 05:15,2,0.000,ALERT,214.64,299.07,60.022,1408785304,"274151322000083","019011112586793",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,236878.8,236878.8,21331,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408785339,112459.00
08/23/2014 05:15,2,0.000,ALERT,215.32,299.37,60.038,1408785304,"274151322000076","019011112586793",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,247076.6,247076.6,21310,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408785341,112460.00
08/23/2014 05:15,2,0.000,ALERT,214.64,298.47,60.022,1408785304,"274151322000094","019011112586793",0.00,19.80,0,296.96,302.37,0.0,0.0,0.000,174810.1,174810.1,21737,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408785343,112461.00
08/23/2014 05:15,2,0.000,ALERT,214.41,298.47,60.028,1408785304,"274151322000052","019011112586793",0.00,20.00,0,296.96,302.98,0.0,0.0,0.000,237913.7,237913.7,21273,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408785345,112462.00
08/23/2014 05:15,2,0.000,ALERT,214.64,298.77,60.022,1408785304,"274151322000085","019011112586793",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,236940.0,236940.0,21227,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408785346,112463.00
08/23/2014 05:15,2,0.000,ALERT,214.64,298.17,60.022,1408785304,"274151322000087","019011112586793",0.00,22.00,0,296.66,302.07,0.0,0.0,0.000,225552.4,225552.4,21255,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408785348,112464.00
08/23/2014 05:15,2,0.000,ALERT,214.41,299.07,60.022,1408785304,"274151322000088","019011112586793",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,230123.7,230123.7,21243,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408785350,112465.00
08/23/2014 05:15,2,0.000,ALERT,214.64,299.97,60.028,1408785304,"274151322000095","019011112586793",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,244840.3,244840.3,21306,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408785352,112466.00
08/23/2014 05:15,2,0.000,ALERT,215.32,298.17,60.022,1408785304,"274151322000068","019011112586793",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,172983.3,172983.3,21792,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408785354,112467.00
08/23/2014 05:15,2,0.000,ALERT,214.41,298.77,60.017,1408785304,"274151322000054","019011112586793",0.00,20.30,0,296.96,302.98,0.0,0.0,0.000,234709.3,234709.3,21380,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408785356,112468.00
08/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408785304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408786173,112469.00
08/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408785304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408786173,112470.00
08/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408785304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408786173,112471.00
08/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408785304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408786173,112472.00
08/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408785304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408786173,112473.00
08/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408785304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408786173,112474.00
08/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408785304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408786173,112475.00
08/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408785304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408786173,112476.00
08/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408785304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408786173,112477.00
08/23/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408785304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408786173,112478.00
08/23/2014 05:30,2,0.000,ALERT,214.19,299.07,59.985,1408786207,"274151322000083","019011112586793",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,236878.8,236878.8,21333,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408786242,112479.00
08/23/2014 05:30,2,0.000,ALERT,214.64,299.37,60.022,1408786207,"274151322000076","019011112586793",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,247076.6,247076.6,21312,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408786244,112480.00
08/23/2014 05:30,2,0.000,ALERT,214.19,298.47,60.028,1408786207,"274151322000094","019011112586793",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,174810.1,174810.1,21739,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408786246,112481.00
08/23/2014 05:30,2,0.000,ALERT,213.96,298.47,60.028,1408786207,"274151322000052","019011112586793",0.00,20.00,0,296.96,302.68,0.0,0.0,0.000,237913.7,237913.7,21275,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408786248,112482.00
08/23/2014 05:30,2,0.000,ALERT,214.19,299.37,60.022,1408786207,"274151322000085","019011112586793",0.00,20.30,0,296.96,302.37,0.0,0.0,0.000,236940.0,236940.0,21229,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408786250,112483.00
08/23/2014 05:30,2,0.000,ALERT,214.19,297.87,60.028,1408786207,"274151322000087","019011112586793",0.00,22.00,0,296.36,301.77,0.0,0.0,0.000,225552.4,225552.4,21257,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408786252,112484.00
08/23/2014 05:30,2,0.000,ALERT,213.74,298.47,60.033,1408786207,"274151322000088","019011112586793",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,230123.7,230123.7,21245,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408786253,112485.00
08/23/2014 05:30,2,0.000,ALERT,214.19,299.97,60.022,1408786207,"274151322000095","019011112586793",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,244840.3,244840.3,21308,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408786255,112486.00
08/23/2014 05:30,2,0.000,ALERT,214.64,298.17,60.022,1408786207,"274151322000068","019011112586793",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,172983.3,172983.3,21794,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408786257,112487.00
08/23/2014 05:30,2,0.000,ALERT,213.96,298.77,60.017,1408786207,"274151322000054","019011112586793",0.00,20.30,0,297.26,302.98,0.0,0.0,0.000,234709.3,234709.3,21382,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408786259,112488.00
08/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408786207,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787077,112489.00
08/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408786207,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787077,112490.00
08/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408786207,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787077,112491.00
08/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408786207,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787077,112492.00
08/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408786207,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787077,112493.00
08/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408786207,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787077,112494.00
08/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408786207,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787077,112495.00
08/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408786207,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787077,112496.00
08/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408786207,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787077,112497.00
08/23/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408786207,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787077,112498.00
08/23/2014 05:45,2,0.000,ALERT,214.64,299.97,60.012,1408787104,"274151322000083","019011112586793",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,236878.8,236878.8,21335,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408787139,112499.00
08/23/2014 05:45,2,0.000,ALERT,214.87,299.07,60.012,1408787104,"274151322000076","019011112586793",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,247076.6,247076.6,21314,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408787141,112500.00
08/23/2014 05:45,2,0.000,ALERT,214.41,298.77,60.006,1408787104,"274151322000094","019011112586793",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,174810.1,174810.1,21741,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408787143,112501.00
08/23/2014 05:45,2,0.000,ALERT,214.19,299.97,60.012,1408787104,"274151322000052","019011112586793",0.00,20.00,0,296.66,302.37,0.0,0.0,0.000,237913.7,237913.7,21277,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408787144,112502.00
08/23/2014 05:45,2,0.000,ALERT,214.41,299.07,59.980,1408787104,"274151322000085","019011112586793",0.00,20.00,0,296.66,302.37,0.0,0.0,0.000,236940.0,236940.0,21231,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408787146,112503.00
08/23/2014 05:45,2,0.000,ALERT,214.41,299.07,60.006,1408787104,"274151322000087","019011112586793",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,225552.4,225552.4,21259,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408787148,112504.00
08/23/2014 05:45,2,0.000,ALERT,214.19,299.67,60.012,1408787104,"274151322000088","019011112586793",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,230123.7,230123.7,21247,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408787150,112505.00
08/23/2014 05:45,2,0.000,ALERT,214.41,300.27,59.996,1408787104,"274151322000095","019011112586793",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,244840.3,244840.3,21310,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408787152,112506.00
08/23/2014 05:45,2,0.000,ALERT,214.87,298.77,60.038,1408787104,"274151322000068","019011112586793",0.00,20.70,0,296.36,301.17,0.0,0.0,0.000,172983.3,172983.3,21796,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408787154,112507.00
