ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 05:45,2,0.000,ALERT,214.19,299.67,60.001,1408787104,"274151322000054","019011112586793",0.00,20.30,0,296.96,302.37,0.0,0.0,0.000,234709.3,234709.3,21384,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408787156,112508.00
08/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408787104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787973,112509.00
08/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408787104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787973,112510.00
08/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408787104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787973,112511.00
08/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408787104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787973,112512.00
08/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408787104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787973,112513.00
08/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408787104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787973,112514.00
08/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408787104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787973,112515.00
08/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408787104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787973,112516.00
08/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408787104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787973,112517.00
08/23/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408787104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408787973,112518.00
08/23/2014 06:00,2,0.000,ALERT,213.51,298.47,59.996,1408788004,"274151322000083","019011112586793",0.00,19.80,0,296.36,302.37,0.0,0.0,0.000,236878.8,236878.8,21337,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788039,112519.00
08/23/2014 06:00,2,0.000,ALERT,214.19,297.57,60.001,1408788004,"274151322000076","019011112586793",0.00,19.80,0,296.06,302.07,0.0,0.0,0.000,247076.6,247076.6,21316,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788040,112520.00
08/23/2014 06:00,2,0.000,ALERT,213.74,297.26,59.996,1408788004,"274151322000094","019011112586793",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,174810.1,174810.1,21743,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788042,112521.00
08/23/2014 06:00,2,0.000,ALERT,213.29,298.17,60.022,1408788004,"274151322000052","019011112586793",0.00,20.00,0,296.06,302.37,0.0,0.0,0.000,237913.7,237913.7,21279,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788044,112522.00
08/23/2014 06:00,2,0.000,ALERT,213.74,297.57,59.996,1408788004,"274151322000085","019011112586793",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,236940.0,236940.0,21233,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788046,112523.00
08/23/2014 06:00,2,0.000,ALERT,213.51,297.57,60.001,1408788004,"274151322000087","019011112586793",0.00,21.80,0,295.46,301.47,0.0,0.0,0.000,225552.4,225552.4,21261,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788048,112524.00
08/23/2014 06:00,2,0.000,ALERT,213.29,297.57,59.996,1408788004,"274151322000088","019011112586793",0.00,20.00,0,296.06,301.77,0.0,0.0,0.000,230123.7,230123.7,21249,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788050,112525.00
08/23/2014 06:00,2,0.000,ALERT,213.51,298.77,60.001,1408788004,"274151322000095","019011112586793",0.00,19.50,0,297.26,302.68,0.0,0.0,0.000,244840.3,244840.3,21312,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408788052,112526.00
08/23/2014 06:00,2,0.000,ALERT,214.19,296.96,59.996,1408788004,"274151322000068","019011112586793",0.00,20.70,0,295.76,301.17,0.0,0.0,0.000,172983.3,172983.3,21798,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408788054,112527.00
08/23/2014 06:00,2,0.000,ALERT,213.51,297.87,59.996,1408788004,"274151322000054","019011112586793",0.00,20.30,0,296.06,302.37,0.0,0.0,0.000,234709.3,234709.3,21386,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788056,112528.00
08/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408788004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408788875,112529.00
08/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408788004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408788875,112530.00
08/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408788004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408788875,112531.00
08/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408788004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408788875,112532.00
08/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408788004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408788875,112533.00
08/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408788004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408788875,112534.00
08/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408788004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408788875,112535.00
08/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408788004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408788875,112536.00
08/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408788004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408788875,112537.00
08/23/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408788004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408788875,112538.00
08/23/2014 06:15,2,0.000,ALERT,213.96,299.07,60.006,1408788903,"274151322000083","019011112586793",0.00,19.80,0,294.26,300.87,0.0,0.0,0.000,236878.8,236878.8,21339,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788939,112539.00
08/23/2014 06:15,2,0.000,ALERT,214.41,298.17,60.012,1408788903,"274151322000076","019011112586793",0.00,19.80,0,293.96,300.87,0.0,0.0,0.000,247076.6,247076.6,21318,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788940,112540.00
08/23/2014 06:15,2,0.000,ALERT,214.19,297.87,60.012,1408788903,"274151322000094","019011112586793",0.00,19.50,0,293.66,299.97,0.0,0.0,0.000,174810.1,174810.1,21745,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788942,112541.00
08/23/2014 06:15,2,0.000,ALERT,213.74,298.47,60.001,1408788903,"274151322000052","019011112586793",0.00,20.00,0,293.66,300.87,0.0,0.0,0.000,237913.7,237913.7,21281,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408788944,112542.00
08/23/2014 06:15,2,0.000,ALERT,214.19,298.17,60.012,1408788903,"274151322000085","019011112586793",0.00,20.00,0,293.96,300.57,0.0,0.0,0.000,236940.0,236940.0,21235,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788946,112543.00
08/23/2014 06:15,2,0.000,ALERT,214.19,297.87,60.012,1408788903,"274151322000087","019011112586793",0.00,21.80,0,293.36,299.97,0.0,0.0,0.000,225552.4,225552.4,21263,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788948,112544.00
08/23/2014 06:15,2,0.000,ALERT,213.74,298.47,60.017,1408788903,"274151322000088","019011112586793",0.00,20.30,0,293.66,300.27,0.0,0.0,0.000,230123.7,230123.7,21251,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408788950,112545.00
08/23/2014 06:15,2,0.000,ALERT,214.19,299.37,60.012,1408788903,"274151322000095","019011112586793",0.00,19.50,0,295.16,301.47,0.0,0.0,0.000,244840.3,244840.3,21314,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408788952,112546.00
08/23/2014 06:15,2,0.000,ALERT,214.64,297.57,60.012,1408788903,"274151322000068","019011112586793",0.00,20.30,0,293.36,299.37,0.0,0.0,0.000,172983.3,172983.3,21800,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788954,112547.00
08/23/2014 06:15,2,0.000,ALERT,213.74,299.07,60.012,1408788903,"274151322000054","019011112586793",0.00,20.30,0,293.96,300.87,0.0,0.0,0.000,234709.3,234709.3,21388,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408788956,112548.00
08/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408788903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408789774,112549.00
08/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408788903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408789774,112550.00
08/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408788903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408789774,112551.00
08/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408788903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408789774,112552.00
08/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408788903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408789774,112553.00
08/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408788903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408789774,112554.00
08/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408788903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408789774,112555.00
08/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408788903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408789774,112556.00
08/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408788903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408789774,112557.00
08/23/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408788903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408789774,112558.00
08/23/2014 06:30,2,0.000,ALERT,211.70,295.16,60.017,1408789804,"274151322000083","019011112586793",0.00,19.80,0,294.56,302.07,0.0,0.0,0.000,236878.8,236878.8,21341,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408789839,112559.00
08/23/2014 06:30,2,0.000,ALERT,212.16,295.46,60.017,1408789804,"274151322000076","019011112586793",0.00,19.80,0,293.96,302.07,0.0,0.0,0.000,247076.6,247076.6,21320,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408789841,112560.00
08/23/2014 06:30,2,0.000,ALERT,211.70,294.86,60.012,1408789804,"274151322000094","019011112586793",0.00,19.50,0,293.66,301.17,0.0,0.0,0.000,174810.1,174810.1,21747,0,0,0,L,1151911521,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408789843,112561.00
08/23/2014 06:30,2,0.000,ALERT,211.48,294.56,59.990,1408789804,"274151322000052","019011112586793",0.00,20.00,0,293.96,301.77,0.0,0.0,0.000,237913.7,237913.7,21283,0,0,0,L,1151911521,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408789845,112562.00
08/23/2014 06:30,2,0.000,ALERT,211.70,295.46,60.012,1408789804,"274151322000085","019011112586793",0.00,20.00,0,294.26,301.77,0.0,0.0,0.000,236940.0,236940.0,21237,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408789847,112563.00
08/23/2014 06:30,2,0.000,ALERT,211.48,294.26,60.017,1408789804,"274151322000087","019011112586793",0.00,21.80,0,293.66,300.87,0.0,0.0,0.000,225552.4,225552.4,21265,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408789849,112564.00
08/23/2014 06:30,2,0.000,ALERT,211.25,294.86,60.012,1408789804,"274151322000088","019011112586793",0.00,20.00,0,294.26,301.47,0.0,0.0,0.000,230123.7,230123.7,21253,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408789851,112565.00
08/23/2014 06:30,2,0.000,ALERT,211.48,296.06,60.017,1408789804,"274151322000095","019011112586793",0.00,19.50,0,295.16,302.37,0.0,0.0,0.000,244840.3,244840.3,21316,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408789852,112566.00
08/23/2014 06:30,2,0.000,ALERT,212.16,294.26,60.012,1408789804,"274151322000068","019011112586793",0.00,20.30,0,293.66,300.57,0.0,0.0,0.000,172983.3,172983.3,21802,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408789854,112567.00
08/23/2014 06:30,2,0.000,ALERT,211.48,294.86,60.012,1408789804,"274151322000054","019011112586793",0.00,20.30,0,294.26,302.07,0.0,0.0,0.000,234709.3,234709.3,21390,0,0,0,L,1151911521,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408789856,112568.00
08/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408789804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408790675,112569.00
08/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408789804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408790675,112570.00
08/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408789804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408790675,112571.00
08/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408789804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408790675,112572.00
08/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408789804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408790675,112573.00
08/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408789804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408790675,112574.00
08/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408789804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408790675,112575.00
08/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408789804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408790675,112576.00
08/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408789804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408790675,112577.00
08/23/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408789804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408790675,112578.00
08/23/2014 06:45,2,0.000,ALERT,215.32,299.67,60.033,1408790704,"274151322000083","019011112586793",0.00,19.80,0,285.54,302.98,0.0,0.0,0.000,236878.8,236878.8,21343,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408790739,112579.00
08/23/2014 06:45,2,0.000,ALERT,215.54,299.07,60.038,1408790704,"274151322000076","019011112586793",0.00,19.80,0,285.24,303.28,0.0,0.0,0.000,247076.6,247076.6,21322,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408790741,112580.00
08/23/2014 06:45,2,0.000,ALERT,215.32,299.07,60.038,1408790704,"274151322000094","019011112586793",0.00,19.50,0,285.24,302.37,0.0,0.0,0.000,174810.1,174810.1,21749,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408790743,112581.00
08/23/2014 06:45,2,0.000,ALERT,214.87,299.37,60.038,1408790704,"274151322000052","019011112586793",0.00,20.00,0,285.24,302.98,0.0,0.0,0.000,237913.7,237913.7,21285,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408790745,112582.00
08/23/2014 06:45,2,0.000,ALERT,215.32,299.67,60.049,1408790704,"274151322000085","019011112586793",0.00,20.00,0,285.54,302.98,0.0,0.0,0.000,236940.0,236940.0,21239,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408790747,112583.00
08/23/2014 06:45,2,0.000,ALERT,215.09,298.47,60.043,1408790704,"274151322000087","019011112586793",0.00,21.80,0,284.94,302.07,0.0,0.0,0.000,225552.4,225552.4,21267,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408790748,112584.00
08/23/2014 06:45,2,0.000,ALERT,214.64,299.37,60.038,1408790704,"274151322000088","019011112586793",0.00,20.00,0,285.54,302.68,0.0,0.0,0.000,230123.7,230123.7,21255,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408790750,112585.00
08/23/2014 06:45,2,0.000,ALERT,215.32,300.27,60.022,1408790704,"274151322000095","019011112586793",0.00,19.50,0,286.74,303.58,0.0,0.0,0.000,244840.3,244840.3,21318,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408790752,112586.00
08/23/2014 06:45,2,0.000,ALERT,216.00,298.77,60.038,1408790704,"274151322000068","019011112586793",0.00,20.30,0,284.64,301.77,0.0,0.0,0.000,172983.3,172983.3,21804,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408790754,112587.00
08/23/2014 06:45,2,0.000,ALERT,215.09,299.37,60.012,1408790704,"274151322000054","019011112586793",0.00,20.30,0,285.24,302.98,0.0,0.0,0.000,234709.3,234709.3,21392,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408790756,112588.00
08/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408790704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408791575,112589.00
08/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408790704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408791575,112590.00
08/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408790704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408791575,112591.00
08/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408790704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408791575,112592.00
08/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408790704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408791575,112593.00
08/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408790704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408791575,112594.00
08/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408790704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408791575,112595.00
08/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408790704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408791575,112596.00
08/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408790704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408791575,112597.00
08/23/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408790704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408791575,112598.00
08/23/2014 07:00,2,0.000,ALERT,215.77,299.97,60.017,1408791604,"274151322000083","019011112586793",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,236878.8,236878.8,21345,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408791639,112599.00
08/23/2014 07:00,2,0.000,ALERT,216.22,299.97,60.028,1408791604,"274151322000076","019011112586793",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,247076.6,247076.6,21324,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408791641,112600.00
08/23/2014 07:00,2,0.000,ALERT,215.77,299.97,60.001,1408791604,"274151322000094","019011112586793",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,174810.1,174810.1,21751,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408791643,112601.00
08/23/2014 07:00,2,0.000,ALERT,215.54,299.67,60.043,1408791604,"274151322000052","019011112586793",0.00,20.00,0,297.57,303.28,0.0,0.0,0.000,237913.7,237913.7,21287,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408791645,112602.00
08/23/2014 07:00,2,0.000,ALERT,215.77,299.97,60.017,1408791604,"274151322000085","019011112586793",0.00,20.00,0,297.57,302.98,0.0,0.0,0.000,236940.0,236940.0,21241,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408791647,112603.00
08/23/2014 07:00,2,0.000,ALERT,215.77,299.07,60.022,1408791604,"274151322000087","019011112586793",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,225552.4,225552.4,21269,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408791649,112604.00
08/23/2014 07:00,2,0.000,ALERT,215.32,299.97,60.033,1408791604,"274151322000088","019011112586793",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,230123.7,230123.7,21257,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408791651,112605.00
08/23/2014 07:00,2,0.000,ALERT,215.77,301.17,60.033,1408791604,"274151322000095","019011112586793",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,244840.3,244840.3,21320,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408791653,112606.00
08/23/2014 07:00,2,0.000,ALERT,216.45,299.37,60.022,1408791604,"274151322000068","019011112586793",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,172983.3,172983.3,21806,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408791655,112607.00
08/23/2014 07:00,2,0.000,ALERT,215.54,299.97,60.017,1408791604,"274151322000054","019011112586793",0.00,20.30,0,297.87,303.28,0.0,0.0,0.000,234709.3,234709.3,21394,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408791656,112608.00
08/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408791604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408792475,112609.00
08/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408791604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408792475,112610.00
08/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408791604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408792475,112611.00
08/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408791604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408792475,112612.00
08/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408791604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408792475,112613.00
08/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408791604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408792475,112614.00
08/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408791604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408792475,112615.00
08/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408791604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408792475,112616.00
08/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408791604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408792475,112617.00
08/23/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408791604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408792475,112618.00
08/23/2014 07:15,2,0.051,ALERT,212.83,297.26,60.059,1408792504,"274151322000083","019011112586793",16.68,19.80,0,289.15,304.18,0.9,0.0,0.000,236878.8,236878.8,21347,0,0,0,L,1151911521,1,121.33,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1408792539,112619.00
08/23/2014 07:15,2,0.051,ALERT,213.51,296.66,60.038,1408792504,"274151322000076","019011112586793",17.67,19.80,0,288.85,303.58,0.9,0.0,0.000,247076.6,247076.6,21326,0,0,0,L,1151911521,1,121.78,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1408792541,112620.00
08/23/2014 07:15,2,0.000,ALERT,212.61,296.36,60.038,1408792504,"274151322000094","019011112586793",37.59,19.80,0,288.55,357.98,0.0,0.0,0.000,174810.1,174810.1,21753,0,0,0,L,1151911521,1,121.10,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1408792543,112621.00
08/23/2014 07:15,2,0.072,ALERT,212.61,296.96,60.001,1408792504,"274151322000052","019011112586793",16.62,20.00,0,288.55,304.18,1.2,0.0,0.000,237913.7,237913.7,21289,0,0,0,L,1151911521,1,121.10,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1408792545,112622.00
08/23/2014 07:15,2,0.049,ALERT,213.06,297.26,60.038,1408792504,"274151322000085","019011112586793",17.97,20.00,0,288.85,303.58,0.9,0.0,0.000,236940.0,236940.0,21243,0,0,0,L,1151911521,1,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1408792547,112623.00
08/23/2014 07:15,2,0.062,ALERT,212.83,296.06,60.043,1408792504,"274151322000087","019011112586793",15.64,21.80,0,287.95,303.28,1.0,0.0,0.000,225552.4,225552.4,21271,0,0,0,L,1151911521,1,121.55,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1408792549,112624.00
08/23/2014 07:15,2,0.039,ALERT,212.16,296.96,60.033,1408792504,"274151322000088","019011112586793",16.30,20.30,0,288.85,303.88,0.6,0.0,0.000,230123.7,230123.7,21259,0,0,0,L,1151911521,1,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1408792550,112625.00
08/23/2014 07:15,2,0.045,ALERT,212.61,297.87,60.038,1408792504,"274151322000095","019011112586793",17.35,19.50,0,290.05,304.78,0.8,0.0,0.000,244840.3,244840.3,21322,0,0,0,L,1151911521,1,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1408792552,112626.00
08/23/2014 07:15,2,0.008,ALERT,213.51,296.36,60.038,1408792504,"274151322000068","019011112586793",37.93,20.70,0,288.25,362.79,0.0,0.0,0.000,172983.3,172983.3,21808,0,0,0,L,1151911521,1,121.78,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1408792554,112627.00
08/23/2014 07:15,2,0.047,ALERT,212.61,297.26,60.038,1408792504,"274151322000054","019011112586793",17.18,20.30,0,288.85,304.18,0.8,0.0,0.000,234709.3,234709.3,21396,0,0,0,L,1151911521,1,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1408792556,112628.00
08/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408792504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408793375,112629.00
08/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408792504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408793375,112630.00
08/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408792504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408793375,112631.00
08/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408792504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408793375,112632.00
08/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408792504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408793375,112633.00
08/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408792504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408793375,112634.00
08/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408792504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408793375,112635.00
08/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408792504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408793375,112636.00
08/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408792504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408793375,112637.00
08/23/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408792504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408793375,112638.00
08/23/2014 07:30,2,0.057,ALERT,213.74,297.87,60.012,1408793405,"274151322000083","019011112586793",19.74,20.00,0,293.96,300.57,1.1,0.0,0.000,236878.8,236878.8,21349,0,0,0,L,1151911521,1,122.01,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1408793439,112639.00
08/23/2014 07:30,2,0.057,ALERT,214.19,296.96,60.012,1408793405,"274151322000076","019011112586793",20.22,20.00,0,293.96,300.27,1.2,0.0,0.000,247076.6,247076.6,21328,0,0,0,L,1151911521,1,122.01,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1408793441,112640.00
08/23/2014 07:30,2,0.000,ALERT,213.74,296.96,60.001,1408793405,"274151322000094","019011112586793",38.09,19.80,0,293.96,363.99,0.0,0.0,0.000,174810.1,174810.1,21755,0,0,0,L,1151911521,1,122.01,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408793443,112641.00
08/23/2014 07:30,2,0.078,ALERT,213.51,297.87,60.001,1408793405,"274151322000052","019011112586793",19.64,20.30,0,293.66,300.57,1.6,0.0,0.000,237913.7,237913.7,21291,0,0,0,L,1151911521,1,121.78,123.36,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1408793445,112642.00
08/23/2014 07:30,2,0.057,ALERT,213.74,297.26,60.006,1408793405,"274151322000085","019011112586793",20.48,20.30,0,294.26,299.97,1.2,0.0,0.000,236940.0,236940.0,21245,0,0,0,L,1151911521,1,122.68,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1408793447,112643.00
08/23/2014 07:30,2,0.066,ALERT,213.96,297.26,60.017,1408793405,"274151322000087","019011112586793",18.87,22.00,0,293.36,299.67,1.3,0.0,0.000,225552.4,225552.4,21273,0,0,0,L,1151911521,1,122.01,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1408793449,112644.00
08/23/2014 07:30,2,0.043,ALERT,213.29,297.57,60.017,1408793405,"274151322000088","019011112586793",19.38,20.30,0,293.96,299.97,0.8,0.0,0.000,230123.7,230123.7,21261,0,0,0,L,1151911521,1,122.46,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1408793451,112645.00
08/23/2014 07:30,2,0.049,ALERT,213.96,298.47,60.017,1408793405,"274151322000095","019011112586793",20.06,19.80,0,295.16,300.87,1.0,0.0,0.000,244840.3,244840.3,21324,0,0,0,L,1151911521,1,122.23,123.36,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1408793452,112646.00
08/23/2014 07:30,2,0.008,ALERT,214.19,296.66,60.028,1408793405,"274151322000068","019011112586793",38.35,20.70,0,293.66,369.10,0.0,0.0,0.000,172983.3,172983.3,21810,0,0,0,L,1151911521,1,122.23,123.59,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1408793454,112647.00
08/23/2014 07:30,2,0.053,ALERT,213.74,298.17,60.012,1408793405,"274151322000054","019011112586793",20.02,20.70,0,294.26,300.57,1.1,0.0,0.000,234709.3,234709.3,21398,0,0,0,L,1151911521,1,122.23,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1408793456,112648.00
08/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408793405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794275,112649.00
08/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408793405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794275,112650.00
08/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408793405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794275,112651.00
08/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408793405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794275,112652.00
08/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408793405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794275,112653.00
08/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408793405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794275,112654.00
08/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408793405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794275,112655.00
08/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408793405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794275,112656.00
08/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408793405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794275,112657.00
08/23/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408793405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794275,112658.00
08/23/2014 07:45,2,0.104,ACTIVE,215.09,338.44,60.017,1408794306,"274151322000083","019011112586793",25.01,21.00,0,296.36,350.77,2.6,0.6,0.000,236878.8,236878.8,21351,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794340,112659.00
08/23/2014 07:45,2,0.109,ACTIVE,216.00,338.14,60.038,1408794306,"274151322000076","019011112586793",25.64,21.30,0,295.76,366.40,2.9,0.8,0.000,247076.6,247076.6,21330,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794341,112660.00
08/23/2014 07:45,2,0.055,ALERT,215.32,325.52,60.043,1408794306,"274151322000094","019011112586793",26.30,20.30,0,295.76,384.13,1.5,0.0,0.000,174810.1,174810.1,21757,0,0,0,L,1151911521,1,122.91,124.04,0002,17,0,0,0,0,0,0,199,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1408794343,112661.00
08/23/2014 07:45,2,0.129,ACTIVE,214.87,338.44,60.012,1408794306,"274151322000052","019011112586793",25.11,21.50,0,295.76,341.75,3.3,1.2,0.000,237913.8,237913.8,21293,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794344,112662.00
08/23/2014 07:45,2,0.105,ACTIVE,215.32,337.84,60.001,1408794306,"274151322000085","019011112586793",25.01,21.50,0,296.06,343.85,2.7,0.7,0.000,236940.0,236940.0,21247,0,0,0,L,1151911521,1,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794345,112663.00
08/23/2014 07:45,2,0.098,ACTIVE,215.54,340.85,60.017,1408794306,"274151322000087","019011112586793",26.30,23.00,0,295.46,341.75,2.6,0.6,0.000,225552.5,225552.5,21275,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794346,112664.00
