ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 07:45,2,0.092,ACTIVE,214.87,337.54,60.006,1408794306,"274151322000088","019011112586793",23.52,21.30,0,296.06,344.15,2.2,0.2,0.000,230123.7,230123.7,21263,0,0,0,L,1151911521,1,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794347,112665.00
08/23/2014 07:45,2,0.100,ACTIVE,215.09,337.54,60.006,1408794306,"274151322000095","019011112586793",25.23,21.00,0,296.96,342.35,2.5,0.5,0.000,244840.3,244840.3,21326,0,0,0,L,1151911521,1,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794347,112666.00
08/23/2014 07:45,2,0.074,ALERT,216.00,330.33,60.017,1408794306,"274151322000068","019011112586793",28.01,21.30,0,295.46,385.63,2.1,0.1,0.000,172983.3,172983.3,21812,0,0,0,L,1151911521,1,123.59,124.27,0002,20,0,0,0,0,0,0,199,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1408794349,112667.00
08/23/2014 07:45,2,0.104,ACTIVE,215.09,337.84,60.017,1408794306,"274151322000054","019011112586793",24.89,21.80,0,296.06,342.05,2.6,0.6,0.000,234709.3,234709.3,21400,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408794350,112668.00
08/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408794306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795168,112669.00
08/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408794306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795168,112670.00
08/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408794306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795168,112671.00
08/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408794306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795168,112672.00
08/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408794306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795168,112673.00
08/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408794306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67576.900000036,67576.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795168,112674.00
08/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408794306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795168,112675.00
08/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408794306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795168,112676.00
08/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408794306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795168,112677.00
08/23/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408794306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795168,112678.00
08/23/2014 08:00,2,0.150,ALERT,214.41,337.84,59.990,1408795204,"274151322000083","019011112586793",25.66,22.00,0,298.77,340.25,3.9,1.9,0.013,236879.1,236879.1,21352,0,0,0,L,1151911521,1,122.91,123.36,0002,18,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795239,112679.00
08/23/2014 08:00,2,0.156,ALERT,214.87,336.34,59.985,1408795204,"274151322000076","019011112586793",26.06,22.00,0,298.47,341.15,4.2,2.1,0.018,247076.9,247076.9,21331,0,0,0,L,1151911521,1,122.91,123.59,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795241,112680.00
08/23/2014 08:00,2,0.086,ACTIVE,214.41,336.94,60.006,1408795204,"274151322000094","019011112586793",29.76,21.50,0,297.57,384.13,2.6,0.6,0.004,174810.1,174810.1,21759,0,0,0,L,1151911521,1,122.46,123.59,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795242,112681.00
08/23/2014 08:00,2,0.170,ALERT,214.41,336.64,60.001,1408795204,"274151322000052","019011112586793",25.96,22.30,0,298.17,340.25,4.5,2.4,0.009,237914.3,237914.3,21294,0,0,0,L,1151911521,1,122.23,123.59,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795244,112682.00
08/23/2014 08:00,2,0.152,ALERT,214.64,336.64,59.996,1408795204,"274151322000085","019011112586793",25.60,22.30,0,298.47,340.25,4.0,1.9,0.009,236940.3,236940.3,21248,0,0,0,L,1151911521,1,123.59,123.14,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795246,112683.00
08/23/2014 08:00,2,0.156,ALERT,214.64,337.24,59.996,1408795204,"274151322000087","019011112586793",25.31,24.00,0,297.57,342.35,4.0,2.0,0.009,225552.8,225552.8,21276,0,0,0,L,1151911521,1,122.91,123.59,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795247,112684.00
08/23/2014 08:00,2,0.139,ALERT,213.96,336.34,59.964,1408795204,"274151322000088","019011112586793",24.03,22.30,0,298.47,339.65,3.4,1.4,0.004,230123.8,230123.8,21264,0,0,0,L,1151911521,1,123.14,123.14,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795249,112685.00
08/23/2014 08:00,2,0.146,ALERT,214.41,336.64,59.980,1408795204,"274151322000095","019011112586793",25.68,21.80,0,299.67,340.25,3.9,1.8,0.009,244840.5,244840.5,21327,0,0,0,L,1151911521,1,123.36,123.14,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795251,112686.00
08/23/2014 08:00,2,0.107,ACTIVE,215.09,337.54,59.990,1408795204,"274151322000068","019011112586793",29.86,22.30,0,297.26,384.73,3.2,1.2,0.013,172983.4,172983.4,21814,0,0,0,L,1151911521,1,123.36,123.59,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795252,112687.00
08/23/2014 08:00,2,0.148,ALERT,214.19,336.04,59.990,1408795204,"274151322000054","019011112586793",25.70,22.50,0,298.17,339.65,3.9,1.8,0.009,234709.6,234709.6,21401,0,0,0,L,1151911521,1,122.91,122.91,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408795254,112688.00
08/23/2014 08:00,1,0.011,ALERT,213.7,430.92,60.00,1408795204,"033051125000118","019011112586793",41.98,19,0.000,429.62,431.20,0.4,0.0,0.000,67576.900000036,67577,64,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408795974,112689.00
08/23/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1408795204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,58869.600000023,58869.600000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796069,112690.00
08/23/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1408795204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54133.900000036,54133.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796069,112691.00
08/23/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1408795204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66598.5,66598.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796069,112692.00
08/23/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1408795204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61311.100000036,61311.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796070,112693.00
08/23/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1408795204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59076.000000001,59076.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796070,112694.00
08/23/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1408795204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,59796.8,59796.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796070,112695.00
08/23/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1408795204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53373,53373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796070,112696.00
08/23/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1408795204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,52758,52758,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796070,112697.00
08/23/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1408795204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50374.899999976,50374.899999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796070,112698.00
08/23/2014 08:15,1,0.021,ACTIVE_NO_POWER,214.0,405.66,60.00,1408796104,"033051125000150","019011112586793",42.16,19,0.000,301.50,440.23,0.9,0.0,0.000,66598.5,66598.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796118,112699.00
08/23/2014 08:15,1,0.010,ACTIVE_NO_POWER,213.5,403.40,60.00,1408796104,"033051125000118","019011112586793",42.27,20,0.000,403.32,404.99,0.4,0.0,0.000,67577,67577,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796140,112700.00
08/23/2014 08:15,2,0.193,ACTIVE,214.87,336.64,60.006,1408796104,"274151322000083","019011112586793",25.96,22.50,0,332.13,341.15,5.1,3.0,0.022,236879.6,236879.6,21354,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796141,112701.00
08/23/2014 08:15,2,0.205,ACTIVE,215.09,337.84,59.980,1408796104,"274151322000076","019011112586793",26.36,22.80,0,333.33,340.55,5.5,3.4,0.022,247077.6,247077.6,21333,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796142,112702.00
08/23/2014 08:15,2,0.121,ACTIVE,214.64,336.94,59.975,1408796104,"274151322000094","019011112586793",30.32,22.00,0,327.62,344.15,3.7,1.7,0.018,174810.3,174810.3,21760,0,0,0,L,1151911521,1,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796143,112703.00
08/23/2014 08:15,2,0.219,ACTIVE,214.64,336.34,59.959,1408796104,"274151322000052","019011112586793",25.96,23.00,0,331.53,340.55,5.8,3.6,0.022,237915.0,237915.0,21296,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796144,112704.00
08/23/2014 08:15,2,0.189,ACTIVE,214.87,336.94,59.975,1408796104,"274151322000085","019011112586793",26.92,22.80,0,333.03,341.45,5.2,3.1,0.018,236940.9,236940.9,21250,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796145,112705.00
08/23/2014 08:15,2,0.203,ACTIVE,214.87,336.04,59.985,1408796104,"274151322000087","019011112586793",25.54,24.80,0,332.13,340.55,5.2,3.1,0.022,225553.4,225553.4,21278,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796146,112706.00
08/23/2014 08:15,2,0.182,ACTIVE,214.19,336.04,59.975,1408796104,"274151322000088","019011112586793",25.11,22.50,0,332.13,340.25,4.6,2.5,0.022,230124.2,230124.2,21266,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796147,112707.00
08/23/2014 08:15,2,0.193,ACTIVE,215.09,336.34,59.980,1408796104,"274151322000095","019011112586793",26.14,22.50,0,332.43,339.95,5.1,3.0,0.022,244841.1,244841.1,21329,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796148,112708.00
08/23/2014 08:15,2,0.137,ACTIVE,215.54,337.84,59.980,1408796104,"274151322000068","019011112586793",30.61,23.00,0,322.21,348.96,4.2,2.2,0.018,172983.8,172983.8,21815,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796149,112709.00
08/23/2014 08:15,2,0.191,ACTIVE,214.64,336.04,59.980,1408796104,"274151322000054","019011112586793",26.32,23.00,0,331.53,340.55,5.1,3.0,0.022,234710.1,234710.1,21403,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796150,112710.00
08/23/2014 08:15,1,0.018,ALERT,213.6,300.72,60.00,1408796104,"040051121000195","019011112586793",26.81,19,0.000,300.19,306.88,0.4,0.0,0.000,59076.000000001,59076.000000001,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408796187,112711.00
08/23/2014 08:15,1,0.046,ALERT,214.3,300.82,60.00,1408796104,"040051121000097","019011112586793",28.14,19,0.000,299.89,306.37,1.2,0.0,0.000,59796.8,59796.8,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408796190,112712.00
08/23/2014 08:15,1,0.016,ACTIVE_NO_POWER,213.5,393.90,60.00,1408796104,"033051125000135","019011112586793",37.52,19,0.000,300.73,440.41,0.6,0.0,0.000,50374.899999976,50375.199999988,81,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796203,112713.00
08/23/2014 08:15,1,0.053,ALERT,213.3,304.09,60.03,1408796104,"040051121000185","019011112586793",26.81,18,0.000,300.92,307.34,1.4,0.0,0.000,61311.100000036,61311.2,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408796224,112714.00
08/23/2014 08:15,1,0.026,ACTIVE_NO_POWER,213.7,409.15,60.03,1408796104,"033051125000132","019011112586793",37.69,20,0.000,302.56,439.92,1.0,0.0,0.000,52758,52758.400000036,72,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408796242,112715.00
08/23/2014 08:15,1,0.062,ALERT,214.4,301.28,60.03,1408796104,"040051121000068","019011112586793",25.35,18,0.000,300.94,307.19,1.5,0.0,0.000,54133.900000036,54133.900000036,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408796258,112716.00
08/23/2014 08:15,1,0.138,ALERT,213.7,301.17,60.00,1408796104,"040051121000095","019011112586793",25.06,18,0.000,300.50,306.64,3.4,0.0,0.000,53373,53373,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408796266,112717.00
08/23/2014 08:15,1,0.085,ALERT,213.8,302.54,60.03,1408796104,"040051121000116","019011112586793",28.04,18,0.000,301.97,307.75,2.3,0.0,0.000,58869.600000023,58869.600000023,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408796275,112718.00
08/23/2014 08:30,1,0.408,ACTIVE,214.5,369.61,60.03,1408797004,"040051121000097","019011112586793",24.67,20,0.138,300.15,442.48,10.0,14.6,0.003,59796.8,59797.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797006,112719.00
08/23/2014 08:30,1,0.483,ACTIVE_NO_POWER,213.8,380.54,60.03,1408797004,"040051121000095","019011112586793",21.62,20,0.095,299.86,437.56,10.4,0.0,0.000,53373,53373.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797008,112720.00
08/23/2014 08:30,1,0.263,ACTIVE_NO_POWER,214.6,404.07,60.03,1408797004,"033051125000132","019011112586793",33.45,20,0.000,318.99,439.63,8.7,0.0,0.000,52758.400000036,52759,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797009,112721.00
08/23/2014 08:30,1,0.262,ACTIVE_NO_POWER,214.6,408.52,60.00,1408797004,"033051125000135","019011112586793",32.34,21,0.000,317.03,440.78,8.4,0.0,0.000,50375.199999988,50375.799999952,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797010,112722.00
08/23/2014 08:30,1,0.450,ACTIVE,214.4,381.61,60.03,1408797004,"040051121000116","019011112586793",23.92,19,0.085,301.30,440.08,10.7,6.9,0.000,58869.600000023,58869.900000035,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797011,112723.00
08/23/2014 08:30,1,0.420,ACTIVE_NO_POWER,214.1,408.01,60.03,1408797004,"040051121000068","019011112586793",21.79,20,0.000,300.31,440.22,9.1,0.0,0.000,54133.900000036,54134.199999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797013,112724.00
08/23/2014 08:30,1,0.303,ACTIVE_NO_POWER,214.0,412.10,60.03,1408797004,"033051125000118","019011112586793",37.84,20,0.000,319.36,444.95,11.4,0.0,0.086,67577,67578.300000012,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797014,112725.00
08/23/2014 08:30,1,0.312,ACTIVE,214.0,399.32,60.03,1408797004,"033051125000150","019011112586793",37.78,20,0.110,314.09,445.03,11.7,12.8,0.000,66598.6,66599.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797016,112726.00
08/23/2014 08:30,1,0.410,ACTIVE,214.4,334.52,60.03,1408797004,"040051121000185","019011112586793",22.76,20,0.129,300.92,439.41,9.2,10.2,0.084,61311.2,61311.600000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797017,112727.00
08/23/2014 08:30,1,0.393,ACTIVE_NO_POWER,214.3,399.45,60.00,1408797004,"040051121000195","019011112586793",22.53,20,0.000,300.33,441.11,8.8,0.0,0.000,59076.000000001,59076.400000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797018,112728.00
08/23/2014 08:30,2,0.441,ACTIVE,215.32,338.44,60.012,1408797004,"274151322000083","019011112586793",27.21,23.30,0,333.03,343.25,12.2,9.8,0.080,236881.2,236881.2,21355,0,0,0,L,1151911521,1,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797019,112729.00
08/23/2014 08:30,2,0.459,ACTIVE,215.77,340.55,60.012,1408797004,"274151322000076","019011112586793",27.75,23.30,0,333.93,343.85,12.9,10.5,0.071,247079.2,247079.2,21334,0,0,0,L,1151911521,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797020,112730.00
08/23/2014 08:30,2,0.285,ACTIVE,215.32,391.34,60.006,1408797004,"274151322000094","019011112586793",36.72,23.50,0,333.33,407.27,10.6,8.3,0.053,174811.5,174811.5,21761,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797021,112731.00
08/23/2014 08:30,2,0.457,ACTIVE,215.09,339.04,60.012,1408797004,"274151322000052","019011112586793",27.79,23.50,0,332.13,343.55,12.9,10.5,0.075,237916.7,237916.7,21297,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797022,112732.00
08/23/2014 08:30,2,0.441,ACTIVE,215.32,339.65,60.001,1408797004,"274151322000085","019011112586793",27.41,23.30,0,333.63,343.55,12.2,9.9,0.071,236942.4,236942.4,21251,0,0,0,L,1151911521,1,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797023,112733.00
08/23/2014 08:30,2,0.439,ACTIVE,215.32,339.95,60.006,1408797004,"274151322000087","019011112586793",27.27,25.50,0,333.03,343.25,12.1,9.8,0.071,225554.9,225554.9,21279,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797024,112734.00
08/23/2014 08:30,2,0.418,ACTIVE,215.09,339.04,59.985,1408797004,"274151322000088","019011112586793",26.98,23.00,0,332.73,342.95,11.4,9.1,0.066,230125.6,230125.6,21267,0,0,0,L,1151911521,1,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797025,112735.00
08/23/2014 08:30,2,0.441,ACTIVE,215.32,339.34,59.980,1408797004,"274151322000095","019011112586793",27.71,23.00,0,333.33,343.25,12.4,10.1,0.075,244842.6,244842.6,21330,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797027,112736.00
08/23/2014 08:30,2,0.293,ACTIVE,216.00,402.46,60.001,1408797004,"274151322000068","019011112586793",37.77,24.50,0,334.54,414.19,11.2,8.9,0.057,172985.1,172985.1,21816,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797028,112737.00
08/23/2014 08:30,2,0.436,ACTIVE,215.32,338.44,60.012,1408797004,"274151322000054","019011112586793",27.57,23.50,0,332.73,343.25,12.2,9.8,0.071,234711.7,234711.7,21404,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797029,112738.00
08/23/2014 08:45,1,0.590,ACTIVE,214.4,419.57,60.03,1408797903,"040051121000097","019011112586793",25.56,21,0.141,314.18,442.06,15.0,10.6,0.000,59797.2,59799.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797906,112739.00
08/23/2014 08:45,1,0.672,ACTIVE,213.7,370.91,60.03,1408797903,"040051121000095","019011112586793",22.07,20,0.143,314.81,437.79,14.7,12.2,0.008,53373.5,53375.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797907,112740.00
08/23/2014 08:45,1,0.384,ACTIVE,214.9,339.07,60.07,1408797903,"033051125000132","019011112586793",33.80,21,0.133,317.74,439.90,12.9,14.5,0.121,52759,52761,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797908,112741.00
08/23/2014 08:45,1,0.384,ACTIVE,214.3,391.88,60.03,1408797903,"033051125000135","019011112586793",33.05,21,0.139,315.88,440.99,12.6,14.9,0.002,50375.799999952,50377.899999976,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797910,112742.00
08/23/2014 08:45,1,0.624,ACTIVE,213.8,407.84,60.07,1408797903,"040051121000116","019011112586793",25.14,20,0.136,313.61,439.18,15.6,14.2,0.001,58869.900000035,58872.200000047,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797911,112743.00
08/23/2014 08:45,1,0.607,ACTIVE,213.9,411.31,60.07,1408797903,"040051121000068","019011112586793",22.24,20,0.146,317.81,439.38,13.4,15.8,0.000,54134.199999988,54136.199999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797912,112744.00
08/23/2014 08:45,1,0.441,ACTIVE,214.3,347.21,60.03,1408797903,"033051125000118","019011112586793",38.44,21,0.166,318.30,441.87,16.8,16.9,0.160,67578.300000012,67581.100000024,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797913,112745.00
08/23/2014 08:45,1,0.449,ACTIVE,214.2,326.25,60.03,1408797903,"033051125000150","019011112586793",38.28,20,0.154,314.56,441.30,17.1,11.9,0.229,66599.8,66602.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797915,112746.00
08/23/2014 08:45,1,0.575,ACTIVE_NO_POWER,214.2,431.74,60.07,1408797903,"040051121000185","019011112586793",24.12,20,0.000,317.31,439.55,13.8,0.0,0.015,61311.600000036,61313.800000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797916,112747.00
08/23/2014 08:45,1,0.567,ACTIVE,214.4,390.90,60.07,1408797903,"040051121000195","019011112586793",23.61,20,0.149,320.11,440.67,13.3,15.6,0.004,59076.400000001,59078.500000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797917,112748.00
08/23/2014 08:45,2,0.637,ACTIVE,215.09,342.35,60.028,1408797903,"274151322000083","019011112586793",27.89,23.50,0,331.23,346.86,18.0,15.4,0.119,236884.5,236884.5,21356,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797918,112749.00
08/23/2014 08:45,2,0.662,ACTIVE,215.77,338.74,60.028,1408797903,"274151322000076","019011112586793",28.63,23.50,0,333.03,347.46,19.3,16.7,0.124,247082.8,247082.8,21335,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797919,112750.00
08/23/2014 08:45,2,0.416,ACTIVE,215.09,403.37,60.043,1408797903,"274151322000094","019011112586793",38.05,24.50,0,335.14,420.20,16.1,13.6,0.097,174814.5,174814.5,21762,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797920,112751.00
08/23/2014 08:45,2,0.666,ACTIVE,214.87,339.65,60.033,1408797903,"274151322000052","019011112586793",27.73,23.80,0,331.53,347.46,18.8,16.2,0.119,237920.2,237920.2,21298,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797921,112752.00
08/23/2014 08:45,2,0.637,ACTIVE,215.09,341.15,60.022,1408797903,"274151322000085","019011112586793",27.99,23.50,0,333.33,346.86,18.1,15.5,0.110,236945.8,236945.8,21252,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797922,112753.00
08/23/2014 08:45,2,0.637,ACTIVE,215.09,341.75,60.022,1408797903,"274151322000087","019011112586793",27.65,26.30,0,332.43,346.86,17.9,15.3,0.115,225558.2,225558.2,21280,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797923,112754.00
08/23/2014 08:45,2,0.605,ACTIVE,214.87,340.85,60.017,1408797903,"274151322000088","019011112586793",27.99,23.50,0,331.83,346.26,17.2,14.6,0.110,230128.8,230128.8,21268,0,0,0,L,1151911521,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797924,112755.00
08/23/2014 08:45,2,0.648,ACTIVE,214.87,342.05,60.028,1408797903,"274151322000095","019011112586793",28.41,23.30,0,332.13,346.86,18.6,16.1,0.115,244846.1,244846.1,21331,0,0,0,L,1151911521,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797925,112756.00
08/23/2014 08:45,2,0.434,ACTIVE,215.77,407.27,60.022,1408797903,"274151322000068","019011112586793",38.45,25.30,0,336.04,421.40,17.1,14.6,0.093,172988.2,172988.2,21817,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797926,112757.00
08/23/2014 08:45,2,0.635,ACTIVE,215.09,342.35,60.038,1408797903,"274151322000054","019011112586793",28.07,24.00,0,331.53,346.86,18.0,15.5,0.119,234715.0,234715.0,21405,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408797927,112758.00
08/23/2014 09:00,1,0.529,ACTIVE,215.3,364.70,60.03,1408798804,"040051121000097","019011112586793",25.06,21,0.135,317.89,440.49,13.2,11.0,0.022,59799.5,59802,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798807,112759.00
08/23/2014 09:00,1,0.608,ACTIVE_NO_POWER,214.8,411.66,60.03,1408798804,"040051121000095","019011112586793",21.88,21,0.000,313.14,437.08,13.2,0.0,0.000,53375.5,53377.6,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798808,112760.00
08/23/2014 09:00,1,0.343,ACTIVE,215.3,369.73,60.03,1408798804,"033051125000132","019011112586793",33.30,22,0.130,318.37,439.95,11.3,10.7,0.006,52761,52763.199999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798809,112761.00
08/23/2014 09:00,1,0.338,ACTIVE_NO_POWER,215.2,428.14,60.03,1408798804,"033051125000135","019011112586793",32.94,22,0.000,316.34,441.00,11.0,0.0,0.000,50377.899999976,50380.099999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798811,112762.00
08/23/2014 09:00,1,0.555,ACTIVE,214.7,350.75,60.03,1408798804,"040051121000116","019011112586793",25.01,20,0.141,311.92,438.79,13.8,11.3,0.038,58872.200000047,58874.700000047,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798812,112763.00
08/23/2014 09:00,1,0.537,ACTIVE_NO_POWER,215.5,433.80,60.03,1408798804,"040051121000068","019011112586793",22.26,21,0.000,317.57,439.70,11.8,0.0,0.002,54136.199999988,54138.400000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798813,112764.00
08/23/2014 09:00,1,0.382,ACTIVE,214.1,336.84,60.03,1408798804,"033051125000118","019011112586793",38.76,22,0.122,318.35,442.19,14.7,14.8,0.198,67581.100000024,67584.199999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798815,112765.00
08/23/2014 09:00,1,0.394,ACTIVE,213.7,396.04,60.03,1408798804,"033051125000150","019011112586793",38.39,21,0.140,316.11,441.58,15.0,11.2,0.003,66602.8,66605.8,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798816,112766.00
08/23/2014 09:00,1,0.514,ACTIVE_NO_POWER,214.4,369.91,60.03,1408798804,"040051121000185","019011112586793",23.60,21,0.089,316.77,439.33,12.0,0.0,0.209,61313.800000024,61315.800000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798817,112767.00
08/23/2014 09:00,1,0.500,ACTIVE,214.4,330.19,60.03,1408798804,"040051121000195","019011112586793",23.33,21,0.103,319.29,440.57,11.6,9.7,0.260,59078.500000001,59080.800000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798819,112768.00
08/23/2014 09:00,2,0.564,ACTIVE,216.00,340.85,60.012,1408798804,"274151322000083","019011112586793",27.69,24.00,0,332.73,350.47,15.9,13.4,0.097,236888.0,236888.0,21357,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798820,112769.00
08/23/2014 09:00,2,0.602,ACTIVE,216.67,342.35,60.012,1408798804,"274151322000076","019011112586793",28.11,24.00,0,333.63,351.37,17.1,14.6,0.106,247086.7,247086.7,21336,0,0,0,L,1151911521,1,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798820,112770.00
08/23/2014 09:00,2,0.355,ACTIVE,216.22,408.78,60.017,1408798804,"274151322000094","019011112586793",38.41,25.30,0,336.04,419.30,14.1,11.6,0.084,174817.5,174817.5,21763,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798821,112771.00
08/23/2014 09:00,2,0.590,ACTIVE,216.00,339.65,60.012,1408798804,"274151322000052","019011112586793",27.67,24.30,0,331.23,351.07,16.6,14.1,0.097,237923.9,237923.9,21299,0,0,0,L,1151911521,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798823,112772.00
08/23/2014 09:00,2,0.572,ACTIVE,216.22,341.75,60.049,1408798804,"274151322000085","019011112586793",27.59,24.00,0,333.33,350.47,16.0,13.6,0.093,236949.4,236949.4,21253,0,0,0,L,1151911521,1,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798824,112773.00
08/23/2014 09:00,2,0.562,ACTIVE,215.77,342.05,60.017,1408798804,"274151322000087","019011112586793",27.63,27.00,0,332.13,350.17,15.8,13.3,0.088,225561.7,225561.7,21281,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798825,112774.00
08/23/2014 09:00,2,0.553,ACTIVE,215.54,341.45,60.017,1408798804,"274151322000088","019011112586793",27.04,23.80,0,331.53,349.56,15.1,12.7,0.084,230132.1,230132.1,21269,0,0,0,L,1151911521,1,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798826,112775.00
08/23/2014 09:00,2,0.594,ACTIVE,216.00,342.05,60.012,1408798804,"274151322000095","019011112586793",27.79,24.00,0,331.83,350.47,16.7,14.2,0.093,244849.8,244849.8,21332,0,0,0,L,1151911521,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798827,112776.00
08/23/2014 09:00,2,0.391,ACTIVE,216.45,396.75,60.017,1408798804,"274151322000068","019011112586793",37.07,26.00,0,336.34,421.70,14.8,12.3,0.080,172991.5,172991.5,21818,0,0,0,L,1151911521,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798828,112777.00
08/23/2014 09:00,2,0.572,ACTIVE,215.77,341.45,60.017,1408798804,"274151322000054","019011112586793",27.53,24.30,0,331.53,350.47,15.9,13.5,0.102,234718.6,234718.6,21406,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408798829,112778.00
08/23/2014 09:15,1,0.662,ACTIVE,214.6,429.03,60.07,1408799705,"040051121000097","019011112586793",25.49,22,0.117,316.78,440.90,16.7,16.0,0.000,59802,59804.8,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799707,112779.00
08/23/2014 09:15,1,0.730,ACTIVE,213.7,350.90,60.03,1408799705,"040051121000095","019011112586793",22.47,21,0.139,312.87,437.40,16.3,14.1,0.045,53377.6,53380,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799708,112780.00
08/23/2014 09:15,1,0.423,ACTIVE,214.3,361.63,60.03,1408799705,"033051125000132","019011112586793",33.99,22,0.130,316.04,440.18,14.3,12.6,0.027,52763.199999988,52765.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799710,112781.00
08/23/2014 09:15,1,0.426,ACTIVE,214.4,346.73,60.07,1408799705,"033051125000135","019011112586793",33.38,22,0.070,316.66,441.08,14.1,8.4,0.210,50380.099999964,50382.5,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799711,112782.00
08/23/2014 09:15,1,0.691,ACTIVE,214.2,386.78,60.03,1408799705,"040051121000116","019011112586793",25.29,20,0.150,312.78,439.08,17.4,12.1,0.010,58874.700000047,58877.300000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799712,112783.00
08/23/2014 09:15,1,0.678,ACTIVE,214.7,365.56,60.07,1408799705,"040051121000068","019011112586793",22.39,21,0.139,317.41,439.68,15.1,11.4,0.025,54138.400000036,54140.699999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799714,112784.00
08/23/2014 09:15,1,0.495,ACTIVE,213.4,330.08,60.07,1408799705,"033051125000118","019011112586793",38.27,22,0.173,319.56,442.27,18.8,12.5,0.249,67584.199999988,67587.5,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799715,112785.00
08/23/2014 09:15,1,0.501,ACTIVE,214.0,339.72,60.03,1408799705,"033051125000150","019011112586793",38.47,21,0.185,316.50,441.82,19.1,21.2,0.184,66605.8,66609.2,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799716,112786.00
08/23/2014 09:15,1,0.649,ACTIVE,214.1,405.88,60.07,1408799705,"040051121000185","019011112586793",24.21,21,0.139,316.00,439.52,15.6,11.1,0.001,61315.800000024,61318.300000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799718,112787.00
08/23/2014 09:15,1,0.631,ACTIVE,214.0,342.13,60.03,1408799705,"040051121000195","019011112586793",24.17,22,0.137,319.50,440.53,15.1,14.4,0.143,59080.800000001,59083.400000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799719,112788.00
08/23/2014 09:15,2,0.703,ACTIVE,214.64,340.55,60.028,1408799705,"274151322000083","019011112586793",27.95,24.30,0,331.83,348.96,19.9,17.3,0.133,236891.8,236891.8,21358,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799720,112789.00
08/23/2014 09:15,2,0.738,ACTIVE,215.32,342.05,60.054,1408799705,"274151322000076","019011112586793",28.80,24.30,0,332.73,350.17,21.6,18.9,0.137,247090.8,247090.8,21337,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799721,112790.00
08/23/2014 09:15,2,0.477,ACTIVE,214.87,392.85,60.038,1408799705,"274151322000094","019011112586793",36.64,25.50,0,334.54,421.70,17.7,15.2,0.110,174820.8,174820.8,21764,0,0,0,L,1151911521,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799722,112791.00
08/23/2014 09:15,2,0.738,ACTIVE,214.64,339.95,60.033,1408799705,"274151322000052","019011112586793",27.71,24.50,0,330.63,348.96,20.8,18.1,0.133,237927.9,237927.9,21300,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799723,112792.00
08/23/2014 09:15,2,0.711,ACTIVE,214.87,343.85,60.033,1408799705,"274151322000085","019011112586793",27.89,24.30,0,330.63,348.66,20.1,17.5,0.128,236953.2,236953.2,21254,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799724,112793.00
08/23/2014 09:15,2,0.701,ACTIVE,214.87,342.35,60.033,1408799705,"274151322000087","019011112586793",27.75,27.80,0,330.03,348.96,19.7,17.1,0.124,225565.5,225565.5,21282,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799724,112794.00
08/23/2014 09:15,2,0.691,ACTIVE,214.41,342.95,60.022,1408799705,"274151322000088","019011112586793",27.37,24.30,0,330.93,348.36,19.2,16.6,0.124,230135.8,230135.8,21270,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799725,112795.00
08/23/2014 09:15,2,0.748,ACTIVE,214.64,341.75,60.033,1408799705,"274151322000095","019011112586793",27.69,24.00,0,331.23,348.66,21.0,18.4,0.133,244853.8,244853.8,21333,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799726,112796.00
08/23/2014 09:15,2,0.469,ACTIVE,215.32,413.59,60.033,1408799705,"274151322000068","019011112586793",38.94,26.30,0,335.44,420.20,18.5,15.9,0.106,172995.0,172995.0,21819,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799728,112797.00
08/23/2014 09:15,2,0.701,ACTIVE,214.64,341.75,60.038,1408799705,"274151322000054","019011112586793",28.17,24.50,0,330.63,348.66,20.0,17.4,0.133,234722.4,234722.4,21407,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408799729,112798.00
08/23/2014 09:30,1,0.890,ACTIVE,213.0,366.24,60.03,1408800604,"040051121000097","019011112586793",25.86,22,0.199,309.74,441.77,22.9,25.9,0.059,59804.8,59808.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800607,112799.00
08/23/2014 09:30,1,0.948,ACTIVE,212.8,369.12,60.03,1408800604,"040051121000095","019011112586793",22.92,22,0.156,304.58,437.80,21.6,15.5,0.040,53380,53383.1,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800608,112800.00
08/23/2014 09:30,1,0.574,ACTIVE,212.9,382.08,60.03,1408800604,"033051125000132","019011112586793",34.07,22,0.144,308.92,440.02,19.4,15.6,0.022,52765.5,52768.600000024,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800610,112801.00
08/23/2014 09:30,1,0.571,ACTIVE,213.0,428.75,60.03,1408800604,"033051125000135","019011112586793",34.19,22,0.159,307.85,441.56,19.4,16.2,0.005,50382.5,50385.799999952,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800611,112802.00
08/23/2014 09:30,1,0.925,ACTIVE,212.7,344.58,60.03,1408800604,"040051121000116","019011112586793",25.65,21,0.193,307.35,440.23,23.6,22.5,0.127,58877.300000011,58881.100000023,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800612,112803.00
08/23/2014 09:30,1,0.905,ACTIVE,212.9,423.64,60.03,1408800604,"040051121000068","019011112586793",23.05,22,0.163,307.10,440.27,20.7,16.2,0.003,54140.699999988,54144.100000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800613,112804.00
08/23/2014 09:30,1,0.673,ACTIVE,212.8,387.19,60.00,1408800604,"033051125000118","019011112586793",38.81,22,0.227,309.71,442.16,26.0,30.7,0.051,67587.5,67592,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800615,112805.00
08/23/2014 09:30,1,0.683,ACTIVE,213.2,386.38,60.03,1408800604,"033051125000150","019011112586793",38.66,22,0.162,308.11,442.44,26.3,14.1,0.141,66609.2,66613.8,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800616,112806.00
08/23/2014 09:30,1,0.890,ACTIVE,212.9,375.93,60.03,1408800604,"040051121000185","019011112586793",24.65,22,0.163,307.61,440.73,21.8,15.6,0.050,61318.300000024,61321.7,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800617,112807.00
08/23/2014 09:30,1,0.866,ACTIVE,212.1,422.08,60.03,1408800604,"040051121000195","019011112586793",25.05,22,0.172,309.47,441.49,21.5,13.9,0.007,59083.400000001,59086.800000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800619,112808.00
08/23/2014 09:30,2,0.943,ACTIVE,214.64,342.65,60.017,1408800604,"274151322000083","019011112586793",28.23,24.50,0,322.81,351.07,26.9,24.1,0.190,236896.9,236896.9,21359,0,0,0,L,1151911521,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800620,112809.00
08/23/2014 09:30,2,0.998,ACTIVE,215.32,346.26,60.017,1408800604,"274151322000076","019011112586793",28.80,24.50,0,323.72,352.27,29.1,26.2,0.194,247096.2,247096.2,21338,0,0,0,L,1151911521,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800621,112810.00
08/23/2014 09:30,2,0.641,ACTIVE,214.87,400.66,60.012,1408800604,"274151322000094","019011112586793",37.59,26.00,0,335.14,422.60,24.4,21.6,0.159,174825.3,174825.3,21765,0,0,0,L,1151911521,1,122.01,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800622,112811.00
08/23/2014 09:30,2,0.969,ACTIVE,214.41,342.65,60.017,1408800604,"274151322000052","019011112586793",28.25,24.80,0,322.81,351.07,27.7,24.8,0.181,237933.1,237933.1,21301,0,0,0,L,1151911521,1,121.55,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800623,112812.00
08/23/2014 09:30,2,0.939,ACTIVE,214.64,340.25,60.006,1408800604,"274151322000085","019011112586793",28.39,24.50,0,323.41,351.67,27.1,24.2,0.172,236958.2,236958.2,21255,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800624,112813.00
