ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 09:30,2,0.941,ACTIVE,214.64,343.85,60.022,1408800604,"274151322000087","019011112586793",27.77,28.50,0,323.11,351.07,26.5,23.7,0.172,225570.4,225570.4,21283,0,0,0,L,1151911521,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800625,112814.00
08/23/2014 09:30,2,0.930,ACTIVE,214.64,344.15,60.017,1408800604,"274151322000088","019011112586793",27.77,24.50,0,322.81,350.77,26.1,23.3,0.168,230140.6,230140.6,21271,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800626,112815.00
08/23/2014 09:30,2,0.986,ACTIVE,214.64,342.95,60.017,1408800604,"274151322000095","019011112586793",28.65,24.50,0,322.81,351.97,28.7,25.7,0.181,244859.2,244859.2,21334,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800627,112816.00
08/23/2014 09:30,2,0.637,ACTIVE,215.32,412.68,60.012,1408800604,"274151322000068","019011112586793",38.49,26.80,0,335.44,428.01,25.2,22.4,0.159,172999.6,172999.6,21820,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800628,112817.00
08/23/2014 09:30,2,0.934,ACTIVE,214.64,339.65,60.012,1408800604,"274151322000054","019011112586793",28.47,25.00,0,321.91,351.07,27.0,24.1,0.177,234727.4,234727.4,21408,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408800629,112818.00
08/23/2014 09:45,1,2.739,ACTIVE,214.6,324.69,60.03,1408801504,"040051121000097","019011112586793",20.16,23,0.322,300.08,448.83,54.9,64.3,0.326,59808.5,59816.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801506,112819.00
08/23/2014 09:45,1,2.578,ACTIVE,214.0,401.36,60.00,1408801504,"040051121000095","019011112586793",24.06,23,0.296,296.00,445.67,61.7,53.0,0.252,53383.1,53390,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801508,112820.00
08/23/2014 09:45,1,1.704,ACTIVE,214.7,413.23,60.00,1408801504,"033051125000132","019011112586793",33.75,23,0.305,299.39,444.56,57.2,41.6,0.089,52768.600000024,52774.800000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801509,112821.00
08/23/2014 09:45,1,1.746,ACTIVE,214.8,322.46,60.00,1408801504,"033051125000135","019011112586793",31.85,23,0.320,302.12,450.77,55.3,53.7,0.367,50385.799999952,50392.699999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801510,112822.00
08/23/2014 09:45,1,2.612,ACTIVE,213.8,345.03,60.03,1408801504,"040051121000116","019011112586793",26.57,22,0.301,298.52,450.17,69.0,64.2,0.329,58881.100000023,58889.200000047,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801512,112823.00
08/23/2014 09:45,1,2.802,ACTIVE,214.1,322.35,60.00,1408801504,"040051121000068","019011112586793",19.84,23,0.317,301.69,448.40,55.3,44.0,0.369,54144.100000024,54151.400000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801513,112824.00
08/23/2014 09:45,1,2.049,ACTIVE,214.4,370.85,60.00,1408801504,"033051125000118","019011112586793",26.90,23,0.321,300.71,447.93,54.8,41.5,0.335,67592,67600.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801514,112825.00
08/23/2014 09:45,1,2.056,ACTIVE,214.7,345.12,60.00,1408801504,"033051125000150","019011112586793",26.91,23,0.341,300.12,450.37,55.0,41.8,0.399,66613.8,66622.6,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801516,112826.00
08/23/2014 09:45,1,2.588,ACTIVE,214.7,309.44,60.00,1408801504,"040051121000185","019011112586793",26.33,23,0.298,301.53,450.07,67.8,63.9,0.328,61321.7,61329.399999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801517,112827.00
08/23/2014 09:45,1,2.671,ACTIVE,214.9,342.28,60.00,1408801504,"040051121000195","019011112586793",25.96,23,0.304,301.07,449.34,69.0,65.3,0.330,59086.800000001,59094.700000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801518,112828.00
08/23/2014 09:45,2,2.668,ACTIVE,216.00,353.77,59.990,1408801504,"274151322000083","019011112586793",29.20,26.00,0,331.23,379.92,78.8,74.2,0.557,236906.7,236906.7,21360,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801519,112829.00
08/23/2014 09:45,2,2.840,ACTIVE,216.45,346.56,59.985,1408801504,"274151322000076","019011112586793",29.78,26.80,0,332.13,380.82,85.6,80.7,0.331,247106.9,247106.9,21339,0,0,0,L,1151911521,1,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801520,112830.00
08/23/2014 09:45,2,1.746,ACTIVE,215.77,430.42,59.985,1408801504,"274151322000094","019011112586793",40.12,27.30,0,331.53,455.97,71.8,67.4,0.495,174834.1,174834.1,21766,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801521,112831.00
08/23/2014 09:45,2,2.707,ACTIVE,215.77,357.38,59.990,1408801504,"274151322000052","019011112586793",29.12,26.30,0,330.93,380.82,79.8,75.1,0.548,237943.1,237943.1,21302,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801522,112832.00
08/23/2014 09:45,2,2.723,ACTIVE,216.00,351.07,59.990,1408801504,"274151322000085","019011112586793",28.94,26.00,0,330.93,380.52,79.8,75.1,0.552,236968.1,236968.1,21256,0,0,0,L,1151911521,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801523,112833.00
08/23/2014 09:45,2,2.674,ACTIVE,215.77,357.68,59.980,1408801504,"274151322000087","019011112586793",28.51,30.50,0,330.93,379.02,77.2,72.6,0.517,225580.0,225580.0,21284,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801524,112834.00
08/23/2014 09:45,2,2.639,ACTIVE,215.77,352.87,59.975,1408801504,"274151322000088","019011112586793",29.10,25.80,0,330.63,379.32,77.7,73.1,0.517,230150.2,230150.2,21272,0,0,0,L,1151911521,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801525,112835.00
08/23/2014 09:45,2,2.824,ACTIVE,216.00,351.97,59.990,1408801504,"274151322000095","019011112586793",29.64,26.30,0,330.63,380.82,84.8,79.9,0.314,244869.7,244869.7,21335,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801526,112836.00
08/23/2014 09:45,2,1.803,ACTIVE,216.90,432.52,59.975,1408801504,"274151322000068","019011112586793",39.66,28.30,0,330.33,461.08,72.7,68.2,0.486,173008.5,173008.5,21821,0,0,0,L,1151911521,1,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801527,112837.00
08/23/2014 09:45,2,2.689,ACTIVE,216.00,353.17,59.985,1408801504,"274151322000054","019011112586793",29.10,26.30,0,330.63,380.82,79.3,74.6,0.530,234737.3,234737.3,21409,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408801528,112838.00
08/23/2014 10:00,1,2.329,ACTIVE,214.6,345.08,60.00,1408802404,"040051121000097","019011112586793",26.17,24,0.381,299.16,451.84,60.6,68.1,0.299,59816.4,59829.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802406,112839.00
08/23/2014 10:00,1,2.342,ACTIVE,214.5,336.06,60.03,1408802404,"040051121000095","019011112586793",23.71,24,0.280,297.05,448.39,55.2,57.2,0.354,53390,53401.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802408,112840.00
08/23/2014 10:00,1,1.496,ACTIVE,214.5,368.19,60.00,1408802404,"033051125000132","019011112586793",34.50,25,0.329,301.14,447.71,51.3,47.6,0.329,52774.800000012,52785.699999988,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802409,112841.00
08/23/2014 10:00,1,1.488,ACTIVE,214.7,394.76,60.03,1408802404,"033051125000135","019011112586793",35.06,25,0.308,300.93,453.21,51.9,45.8,0.332,50392.699999988,50403.799999952,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802411,112842.00
08/23/2014 10:00,1,2.371,ACTIVE,214.0,325.35,60.00,1408802404,"040051121000116","019011112586793",26.19,23,0.361,295.51,450.79,61.8,69.5,0.358,58889.200000047,58902.499999999,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802412,112843.00
08/23/2014 10:00,1,2.344,ACTIVE,214.5,368.32,60.00,1408802404,"040051121000068","019011112586793",24.01,24,0.284,300.83,450.96,56.0,61.8,0.186,54151.400000036,54162.900000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802413,112844.00
08/23/2014 10:00,1,1.841,ACTIVE,214.3,339.19,60.03,1408802404,"033051125000118","019011112586793",29.49,24,0.315,299.53,451.61,54.0,40.6,0.363,67600.900000036,67614.400000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802414,112845.00
08/23/2014 10:00,1,1.849,ACTIVE,214.2,327.70,60.03,1408802404,"033051125000150","019011112586793",30.01,24,0.290,299.61,452.78,55.2,43.7,0.375,66622.6,66636.6,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802416,112846.00
08/23/2014 10:00,1,2.342,ACTIVE,214.6,414.18,60.00,1408802404,"040051121000185","019011112586793",25.77,24,0.289,300.37,451.05,60.0,53.0,0.179,61329.399999988,61342.300000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802417,112847.00
08/23/2014 10:00,1,2.367,ACTIVE,213.8,388.63,60.00,1408802404,"040051121000195","019011112586793",25.74,24,0.360,300.71,450.50,60.6,54.2,0.161,59094.700000001,59107.700000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802419,112848.00
08/23/2014 10:00,2,2.395,ACTIVE,215.54,348.06,60.001,1408802404,"274151322000083","019011112586793",28.73,28.30,0,328.22,379.92,69.7,65.3,0.482,236922.5,236922.5,21361,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802419,112849.00
08/23/2014 10:00,2,2.525,ACTIVE,216.45,365.49,59.985,1408802404,"274151322000076","019011112586793",29.54,29.00,0,329.13,380.82,75.4,70.9,0.521,247124.2,247124.2,21340,0,0,0,L,1151911521,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802421,112850.00
08/23/2014 10:00,2,1.604,ACTIVE,215.54,425.91,59.996,1408802404,"274151322000094","019011112586793",39.04,29.00,0,335.44,467.69,63.2,59.0,0.424,174848.4,174848.4,21767,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802422,112851.00
08/23/2014 10:00,2,2.436,ACTIVE,215.77,349.56,60.001,1408802404,"274151322000052","019011112586793",28.73,28.50,0,329.13,379.92,70.9,66.5,0.491,237959.2,237959.2,21303,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802423,112852.00
08/23/2014 10:00,2,2.400,ACTIVE,216.22,351.07,60.001,1408802404,"274151322000085","019011112586793",28.67,28.00,0,329.13,380.52,69.6,65.3,0.473,236984.1,236984.1,21257,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802424,112853.00
08/23/2014 10:00,2,2.385,ACTIVE,215.77,357.38,60.001,1408802404,"274151322000087","019011112586793",27.85,33.00,0,328.82,379.92,67.3,63.1,0.451,225595.4,225595.4,21285,0,0,0,L,1151911521,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802425,112854.00
08/23/2014 10:00,2,2.377,ACTIVE,215.77,358.58,60.017,1408802404,"274151322000088","019011112586793",28.43,28.00,0,329.73,379.62,68.5,64.2,0.455,230165.8,230165.8,21273,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802426,112855.00
08/23/2014 10:00,2,2.525,ACTIVE,215.77,347.16,60.001,1408802404,"274151322000095","019011112586793",29.08,28.80,0,328.52,379.62,74.4,69.9,0.486,244886.7,244886.7,21336,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802427,112856.00
08/23/2014 10:00,2,1.576,ACTIVE,216.45,434.93,59.996,1408802404,"274151322000068","019011112586793",39.44,29.80,0,336.64,463.18,63.3,59.2,0.429,173022.9,173022.9,21822,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802428,112857.00
08/23/2014 10:00,2,2.387,ACTIVE,216.00,363.69,60.012,1408802404,"274151322000054","019011112586793",28.73,28.80,0,327.32,380.52,69.5,65.2,0.464,234753.2,234753.2,21410,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408802429,112858.00
08/23/2014 10:15,1,1.701,ACTIVE,213.6,382.43,60.03,1408803304,"040051121000097","019011112586793",26.08,25,0.261,297.17,449.13,44.1,44.9,0.216,59829.6,59840.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803306,112859.00
08/23/2014 10:15,1,1.724,ACTIVE,213.6,327.74,60.03,1408803304,"040051121000095","019011112586793",23.55,25,0.240,301.53,445.96,40.4,40.1,0.282,53401.7,53410.9,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803308,112860.00
08/23/2014 10:15,1,1.074,ACTIVE,214.4,401.83,60.00,1408803304,"033051125000132","019011112586793",34.60,25,0.220,305.46,444.39,36.9,28.8,0.087,52785.699999988,52794.100000024,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803309,112861.00
08/23/2014 10:15,1,1.091,ACTIVE,214.2,366.94,60.03,1408803304,"033051125000135","019011112586793",34.60,25,0.222,305.12,450.40,37.5,30.1,0.149,50403.799999952,50412.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803310,112862.00
08/23/2014 10:15,1,1.720,ACTIVE,213.6,333.92,60.03,1408803304,"040051121000116","019011112586793",26.21,23,0.280,296.69,447.62,44.8,36.0,0.350,58902.499999999,58912.900000035,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803312,112863.00
08/23/2014 10:15,1,1.708,ACTIVE,214.2,410.61,60.00,1408803304,"040051121000068","019011112586793",23.70,25,0.240,301.28,448.33,40.2,31.9,0.088,54162.900000036,54172.199999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803313,112864.00
08/23/2014 10:15,1,1.283,ACTIVE,213.7,411.82,60.03,1408803304,"033051125000118","019011112586793",39.18,25,0.306,301.23,447.80,50.0,53.1,0.161,67614.400000036,67625.800000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803315,112865.00
08/23/2014 10:15,1,1.299,ACTIVE,213.5,405.13,60.03,1408803304,"033051125000150","019011112586793",38.78,25,0.309,300.10,450.38,50.1,39.5,0.274,66636.6,66648.2,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803317,112866.00
08/23/2014 10:15,1,1.706,ACTIVE,213.8,385.06,60.03,1408803304,"040051121000185","019011112586793",25.41,25,0.253,299.90,448.33,43.1,33.5,0.179,61342.300000024,61352.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803318,112867.00
08/23/2014 10:15,1,1.702,ACTIVE,213.7,365.89,60.03,1408803304,"040051121000195","019011112586793",25.57,25,0.262,300.51,447.62,43.3,33.9,0.294,59107.700000001,59117.600000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803320,112868.00
08/23/2014 10:15,2,1.771,ACTIVE,215.54,353.47,60.017,1408803304,"274151322000083","019011112586793",28.67,28.50,0,334.24,376.62,51.4,47.7,0.371,236935.0,236935.0,21362,0,0,0,L,1151911521,1,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803321,112869.00
08/23/2014 10:15,2,1.895,ACTIVE,216.22,353.17,60.012,1408803304,"274151322000076","019011112586793",28.90,28.50,0,329.13,379.62,55.4,51.5,0.380,247137.7,247137.7,21341,0,0,0,L,1151911521,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803322,112870.00
08/23/2014 10:15,2,1.209,ACTIVE,216.00,408.18,60.006,1408803304,"274151322000094","019011112586793",37.97,29.80,0,388.94,449.35,46.6,43.1,0.327,174859.6,174859.6,21768,0,0,0,L,1151911521,1,122.46,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803323,112871.00
08/23/2014 10:15,2,1.801,ACTIVE,215.54,351.37,60.012,1408803304,"274151322000052","019011112586793",28.59,28.50,0,333.63,376.92,52.1,48.4,0.358,237971.9,237971.9,21304,0,0,0,L,1151911521,1,122.46,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803323,112872.00
08/23/2014 10:15,2,1.789,ACTIVE,216.22,353.17,60.012,1408803304,"274151322000085","019011112586793",28.43,28.50,0,334.54,376.62,51.5,47.8,0.349,236996.6,236996.6,21258,0,0,0,L,1151911521,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803324,112873.00
08/23/2014 10:15,2,1.773,ACTIVE,216.00,349.56,60.006,1408803304,"274151322000087","019011112586793",27.75,34.30,0,334.54,375.41,49.8,46.1,0.336,225607.5,225607.5,21286,0,0,0,L,1151911521,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803325,112874.00
08/23/2014 10:15,2,1.764,ACTIVE,215.54,345.06,59.996,1408803304,"274151322000088","019011112586793",28.09,28.30,0,333.63,376.01,50.2,46.5,0.340,230178.0,230178.0,21274,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803326,112875.00
08/23/2014 10:15,2,1.865,ACTIVE,215.32,355.88,60.017,1408803304,"274151322000095","019011112586793",29.06,28.50,0,333.03,378.42,54.9,51.0,0.367,244900.0,244900.0,21337,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803327,112876.00
08/23/2014 10:15,2,1.227,ACTIVE,216.00,408.48,60.017,1408803304,"274151322000068","019011112586793",38.03,30.30,0,386.23,459.57,47.0,43.4,0.309,173034.2,173034.2,21823,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803328,112877.00
08/23/2014 10:15,2,1.773,ACTIVE,215.54,356.78,60.001,1408803304,"274151322000054","019011112586793",28.53,28.80,0,333.33,377.22,51.2,47.5,0.340,234765.6,234765.6,21411,0,0,0,L,1151911521,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408803329,112878.00
08/23/2014 10:30,1,2.554,ACTIVE,215.2,328.61,59.96,1408804204,"040051121000097","019011112586793",26.61,25,0.297,296.99,451.84,67.6,63.8,0.326,59840.2,59850.5,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804207,112879.00
08/23/2014 10:30,1,2.584,ACTIVE,214.6,379.00,60.00,1408804204,"040051121000095","019011112586793",23.93,25,0.373,296.10,445.76,61.5,54.1,0.171,53410.9,53420.1,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804208,112880.00
08/23/2014 10:30,1,1.696,ACTIVE,215.0,309.50,60.00,1408804204,"033051125000132","019011112586793",34.98,26,0.364,300.00,448.29,59.0,64.0,0.363,52794.100000024,52802.900000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804210,112881.00
08/23/2014 10:30,1,1.758,ACTIVE,215.2,431.29,60.00,1408804204,"033051125000135","019011112586793",31.50,26,0.284,300.12,450.79,55.1,37.8,0.084,50412.5,50421.399999976,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804212,112882.00
08/23/2014 10:30,1,2.639,ACTIVE,214.4,332.16,60.00,1408804204,"040051121000116","019011112586793",26.41,24,0.302,298.97,450.25,69.3,64.7,0.328,58912.900000035,58923.200000047,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804214,112883.00
08/23/2014 10:30,1,2.641,ACTIVE,214.8,411.18,60.00,1408804204,"040051121000068","019011112586793",24.07,25,0.327,298.70,448.23,63.2,58.1,0.225,54172.199999988,54181.600000024,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804217,112884.00
08/23/2014 10:30,1,2.077,ACTIVE,214.3,382.62,60.00,1408804204,"033051125000118","019011112586793",27.02,25,0.272,300.18,447.96,55.8,38.9,0.332,67625.800000012,67637.400000036,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804218,112885.00
08/23/2014 10:30,1,2.083,ACTIVE,215.1,338.66,60.00,1408804204,"033051125000150","019011112586793",26.86,25,0.309,300.88,450.67,55.6,42.2,0.382,66648.2,66659.6,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804219,112886.00
08/23/2014 10:30,1,2.667,ACTIVE,215.4,331.19,60.00,1408804204,"040051121000185","019011112586793",25.87,25,0.302,301.97,450.39,68.6,65.0,0.328,61352.2,61362.2,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804221,112887.00
08/23/2014 10:30,1,2.713,ACTIVE,214.7,323.17,60.00,1408804204,"040051121000195","019011112586793",25.82,25,0.307,302.61,449.33,69.7,65.7,0.331,59117.600000001,59127.800000001,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804223,112888.00
08/23/2014 10:30,2,2.664,ACTIVE,216.22,348.36,59.996,1408804204,"274151322000083","019011112586793",29.02,29.30,0,334.84,378.72,78.3,73.7,0.557,236947.4,236947.4,21363,0,0,0,L,1151911521,1,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804224,112889.00
08/23/2014 10:30,2,2.822,ACTIVE,216.90,353.17,59.969,1408804204,"274151322000076","019011112586793",29.52,29.00,0,334.84,379.62,84.4,79.5,0.327,247151.2,247151.2,21342,0,0,0,L,1151911521,1,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804225,112890.00
08/23/2014 10:30,2,1.781,ACTIVE,216.45,430.12,59.975,1408804204,"274151322000094","019011112586793",39.60,30.30,0,335.14,451.16,70.3,66.0,0.477,174870.8,174870.8,21769,0,0,0,L,1151911521,1,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804226,112891.00
08/23/2014 10:30,2,2.699,ACTIVE,216.00,357.38,59.969,1408804204,"274151322000052","019011112586793",28.86,29.30,0,334.54,379.02,78.8,74.2,0.530,237984.5,237984.5,21305,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804227,112892.00
08/23/2014 10:30,2,2.697,ACTIVE,216.00,351.97,59.943,1408804204,"274151322000085","019011112586793",28.84,29.00,0,335.44,379.02,78.8,74.1,0.530,237009.1,237009.1,21259,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804228,112893.00
08/23/2014 10:30,2,2.678,ACTIVE,216.45,349.26,59.975,1408804204,"274151322000087","019011112586793",28.03,35.80,0,334.84,377.82,76.0,71.4,0.513,225619.6,225619.6,21287,0,0,0,L,1151911521,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804229,112894.00
08/23/2014 10:30,2,2.656,ACTIVE,215.77,349.86,59.943,1408804204,"274151322000088","019011112586793",28.59,28.80,0,334.84,378.42,76.9,72.3,0.521,230190.2,230190.2,21275,0,0,0,L,1151911521,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804230,112895.00
08/23/2014 10:30,2,2.842,ACTIVE,216.22,344.15,59.975,1408804204,"274151322000095","019011112586793",29.16,29.30,0,334.24,379.62,84.0,79.1,0.314,244913.3,244913.3,21338,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804231,112896.00
08/23/2014 10:30,2,1.801,ACTIVE,216.90,421.70,59.969,1408804204,"274151322000068","019011112586793",38.98,31.00,0,388.64,460.47,71.2,66.7,0.482,173045.6,173045.6,21824,0,0,0,L,1151911521,1,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804232,112897.00
08/23/2014 10:30,2,2.670,ACTIVE,216.22,352.57,59.948,1408804204,"274151322000054","019011112586793",28.94,29.50,0,334.84,379.62,78.2,73.6,0.539,234778.1,234778.1,21412,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408804233,112898.00
08/23/2014 10:45,1,2.090,ACTIVE,215.1,346.52,60.00,1408805103,"040051121000097","019011112586793",25.72,26,0.345,296.50,450.30,53.5,53.3,0.246,59850.5,59869.5,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805106,112899.00
08/23/2014 10:45,1,2.096,ACTIVE,214.5,393.68,60.00,1408805103,"040051121000095","019011112586793",23.33,26,0.290,296.55,447.92,48.6,39.3,0.271,53420.1,53436.7,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805107,112900.00
08/23/2014 10:45,1,1.357,ACTIVE,215.1,352.42,60.00,1408805103,"033051125000132","019011112586793",33.83,27,0.295,301.35,449.97,45.6,35.5,0.326,52802.900000036,52818.300000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805108,112901.00
08/23/2014 10:45,1,1.321,ACTIVE,215.4,348.18,59.96,1408805103,"033051125000135","019011112586793",34.06,27,0.292,300.06,453.72,44.7,41.3,0.344,50421.399999976,50436.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805110,112902.00
08/23/2014 10:45,1,2.084,ACTIVE,214.3,335.15,60.00,1408805103,"040051121000116","019011112586793",25.66,25,0.332,299.66,450.33,53.2,50.1,0.359,58923.200000047,58941.900000035,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805111,112903.00
08/23/2014 10:45,1,2.062,ACTIVE,214.9,424.00,60.00,1408805103,"040051121000068","019011112586793",23.25,26,0.301,299.17,451.77,47.7,37.2,0.098,54181.600000024,54198.5,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805112,112904.00
08/23/2014 10:45,1,1.598,ACTIVE,214.8,427.96,59.96,1408805103,"033051125000118","019011112586793",34.59,26,0.298,300.51,451.14,55.0,37.7,0.100,67637.400000036,67657.400000036,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805114,112905.00
08/23/2014 10:45,1,1.592,ACTIVE,214.9,412.36,60.00,1408805103,"033051125000150","019011112586793",34.31,26,0.283,299.93,453.84,54.3,56.9,0.329,66659.6,66680.3,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805115,112906.00
08/23/2014 10:45,1,2.010,ACTIVE,214.6,404.39,60.00,1408805103,"040051121000185","019011112586793",25.24,27,0.296,302.24,451.16,50.5,39.3,0.288,61362.2,61380.600000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805116,112907.00
08/23/2014 10:45,1,2.027,ACTIVE,214.2,372.86,59.96,1408805103,"040051121000195","019011112586793",25.17,27,0.317,302.36,449.90,50.7,51.6,0.337,59127.800000001,59146.200000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805117,112908.00
08/23/2014 10:45,2,2.172,ACTIVE,215.32,352.57,59.969,1408805103,"274151322000083","019011112586793",28.33,33.50,0,328.82,379.02,62.3,58.2,0.455,236969.3,236969.3,21364,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805119,112909.00
08/23/2014 10:45,2,2.324,ACTIVE,216.45,352.57,59.959,1408805103,"274151322000076","019011112586793",28.49,33.50,0,329.43,379.32,67.1,62.9,0.460,247174.9,247174.9,21343,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805119,112910.00
08/23/2014 10:45,2,1.441,ACTIVE,216.22,423.50,59.959,1408805103,"274151322000094","019011112586793",38.45,34.30,0,393.15,458.37,56.2,52.3,0.384,174890.8,174890.8,21770,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805120,112911.00
08/23/2014 10:45,2,2.225,ACTIVE,216.00,359.48,59.985,1408805103,"274151322000052","019011112586793",28.03,33.50,0,328.22,379.92,63.1,59.0,0.411,238006.7,238006.7,21306,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805121,112912.00
08/23/2014 10:45,2,2.209,ACTIVE,215.77,346.56,59.964,1408805103,"274151322000085","019011112586793",27.83,33.00,0,330.03,379.62,62.2,58.1,0.420,237031.2,237031.2,21260,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805122,112913.00
08/23/2014 10:45,2,2.168,ACTIVE,215.77,348.66,59.959,1408805103,"274151322000087","019011112586793",27.17,40.40,0,328.52,378.72,59.8,55.7,0.407,225640.8,225640.8,21288,0,0,0,L,1151911521,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805123,112914.00
08/23/2014 10:45,2,2.174,ACTIVE,216.00,359.48,59.969,1408805103,"274151322000088","019011112586793",27.73,32.80,0,330.33,379.62,61.0,57.0,0.411,230211.8,230211.8,21276,0,0,0,L,1151911521,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805124,112915.00
08/23/2014 10:45,2,2.301,ACTIVE,215.54,348.96,59.938,1408805103,"274151322000095","019011112586793",28.45,33.80,0,327.92,379.32,66.3,62.1,0.433,244936.8,244936.8,21339,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805125,112916.00
08/23/2014 10:45,2,1.496,ACTIVE,216.67,406.37,59.964,1408805103,"274151322000068","019011112586793",37.15,35.00,0,390.14,463.78,56.1,52.3,0.371,173065.6,173065.6,21825,0,0,0,L,1151911521,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805126,112917.00
08/23/2014 10:45,2,2.186,ACTIVE,215.77,351.37,59.969,1408805103,"274151322000054","019011112586793",28.01,33.80,0,328.82,380.52,62.0,58.0,0.424,234800.0,234800.0,21413,0,0,0,L,1151911521,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408805127,112918.00
08/23/2014 11:00,1,2.263,ACTIVE,214.6,404.90,60.03,1408806004,"040051121000097","019011112586793",26.01,26,0.281,298.76,449.20,58.5,43.8,0.317,59869.5,59881.1,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806007,112919.00
08/23/2014 11:00,1,2.267,ACTIVE,213.9,424.38,60.03,1408806004,"040051121000095","019011112586793",23.64,27,0.319,301.62,445.87,53.3,43.0,0.131,53436.7,53446.8,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806008,112920.00
08/23/2014 11:00,1,1.456,ACTIVE,214.6,364.29,60.03,1408806004,"033051125000132","019011112586793",34.75,27,0.323,303.26,447.84,50.3,48.8,0.374,52818.300000012,52828.100000024,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806009,112921.00
08/23/2014 11:00,1,1.446,ACTIVE,214.6,393.04,60.03,1408806004,"033051125000135","019011112586793",34.34,27,0.305,306.57,449.41,49.4,52.0,0.218,50436.5,50446.299999952,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806011,112922.00
08/23/2014 11:00,1,2.268,ACTIVE,214.5,320.05,60.03,1408806004,"040051121000116","019011112586793",26.02,25,0.363,296.74,448.24,58.7,52.5,0.364,58941.900000035,58953.400000035,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806012,112923.00
08/23/2014 11:00,1,2.251,ACTIVE,214.7,338.17,60.03,1408806004,"040051121000068","019011112586793",23.66,27,0.290,305.16,448.38,53.0,43.0,0.371,54198.5,54209,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806014,112924.00
08/23/2014 11:00,1,1.751,ACTIVE,214.4,335.21,60.03,1408806004,"033051125000118","019011112586793",31.03,27,0.335,302.97,447.87,54.1,40.5,0.370,67657.400000036,67669.5,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806015,112925.00
08/23/2014 11:00,1,1.749,ACTIVE,215.0,328.83,60.03,1408806004,"033051125000150","019011112586793",31.69,27,0.305,301.20,450.75,55.1,56.2,0.361,66680.3,66692.4,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806016,112926.00
08/23/2014 11:00,1,2.204,ACTIVE,215.4,374.75,60.03,1408806004,"040051121000185","019011112586793",25.72,27,0.333,303.04,448.75,56.4,63.3,0.172,61380.600000036,61391.800000024,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806018,112927.00
08/23/2014 11:00,1,2.348,ACTIVE,214.9,339.40,60.00,1408806004,"040051121000195","019011112586793",23.36,27,0.324,303.23,447.71,54.5,62.8,0.346,59146.200000001,59157.300000001,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806019,112928.00
08/23/2014 11:00,2,2.350,ACTIVE,216.00,350.47,60.022,1408806004,"274151322000083","019011112586793",28.61,31.80,0,333.33,374.81,68.0,63.7,0.482,236983.2,236983.2,21365,0,0,0,L,1151911521,1,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806020,112929.00
08/23/2014 11:00,2,2.486,ACTIVE,216.00,351.97,60.012,1408806004,"274151322000076","019011112586793",29.14,31.80,0,335.14,378.12,73.4,68.9,0.508,247189.8,247189.8,21344,0,0,0,L,1151911521,1,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806021,112930.00
08/23/2014 11:00,2,1.623,ACTIVE,216.67,407.57,60.017,1408806004,"274151322000094","019011112586793",37.71,32.60,0,333.93,448.45,61.6,57.5,0.420,174903.3,174903.3,21771,0,0,0,L,1151911521,1,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806022,112931.00
08/23/2014 11:00,2,2.371,ACTIVE,216.22,349.56,60.022,1408806004,"274151322000052","019011112586793",28.67,32.00,0,333.33,375.41,68.9,64.6,0.473,238020.7,238020.7,21307,0,0,0,L,1151911521,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806023,112932.00
08/23/2014 11:00,2,2.371,ACTIVE,215.77,348.06,60.028,1408806004,"274151322000085","019011112586793",28.45,31.80,0,334.24,375.41,68.3,64.0,0.464,237045.0,237045.0,21261,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806024,112933.00
08/23/2014 11:00,2,2.344,ACTIVE,215.77,347.16,60.012,1408806004,"274151322000087","019011112586793",27.69,39.80,0,333.63,373.91,65.8,61.5,0.442,225654.0,225654.0,21289,0,0,0,L,1151911521,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806025,112934.00
08/23/2014 11:00,2,2.324,ACTIVE,215.32,348.96,60.012,1408806004,"274151322000088","019011112586793",28.35,31.50,0,333.93,374.81,66.8,62.5,0.460,230225.3,230225.3,21277,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806025,112935.00
08/23/2014 11:00,2,2.482,ACTIVE,215.77,350.47,60.028,1408806004,"274151322000095","019011112586793",28.90,31.80,0,333.63,376.92,72.6,68.2,0.477,244951.6,244951.6,21340,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806026,112936.00
08/23/2014 11:00,2,1.615,ACTIVE,216.67,412.38,60.012,1408806004,"274151322000068","019011112586793",38.09,33.30,0,335.74,446.95,62.0,57.9,0.415,173078.2,173078.2,21826,0,0,0,L,1151911521,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806027,112937.00
08/23/2014 11:00,2,2.357,ACTIVE,215.77,354.67,60.012,1408806004,"274151322000054","019011112586793",28.51,32.20,0,333.03,376.01,68.0,63.7,0.468,234813.8,234813.8,21414,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806029,112938.00
08/23/2014 11:15,1,2.122,ACTIVE,216.4,430.68,60.00,1408806904,"040051121000097","019011112586793",26.16,26,0.281,299.38,449.14,55.2,39.5,0.108,59881.1,59894,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806907,112939.00
08/23/2014 11:15,1,2.157,ACTIVE,215.4,389.94,60.00,1408806904,"040051121000095","019011112586793",23.47,27,0.310,302.46,445.38,50.3,45.4,0.204,53446.8,53458.3,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806908,112940.00
08/23/2014 11:15,1,1.382,ACTIVE,215.9,416.91,60.00,1408806904,"033051125000132","019011112586793",34.51,27,0.290,307.17,447.21,47.4,38.1,0.159,52828.100000024,52839.100000024,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806909,112941.00
08/23/2014 11:15,1,1.342,ACTIVE,215.6,399.26,60.00,1408806904,"033051125000135","019011112586793",34.91,27,0.300,310.98,449.03,46.6,38.6,0.153,50446.299999952,50457.299999952,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806911,112942.00
08/23/2014 11:15,1,2.149,ACTIVE,215.4,347.07,60.00,1408806904,"040051121000116","019011112586793",25.86,25,0.286,296.14,448.08,55.3,40.5,0.389,58953.400000035,58966.200000047,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806912,112943.00
08/23/2014 11:15,1,2.115,ACTIVE,215.9,382.51,60.00,1408806904,"040051121000068","019011112586793",23.74,27,0.319,305.41,448.35,49.9,52.3,0.264,54209,54220.600000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806913,112944.00
08/23/2014 11:15,1,1.654,ACTIVE,215.3,382.42,60.00,1408806904,"033051125000118","019011112586793",32.86,27,0.279,302.63,447.89,54.1,42.1,0.319,67669.5,67681.699999988,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806914,112945.00
08/23/2014 11:15,1,1.652,ACTIVE,216.1,429.36,60.00,1408806904,"033051125000150","019011112586793",32.76,27,0.273,302.35,450.60,53.8,40.1,0.116,66692.4,66704.7,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806916,112946.00
08/23/2014 11:15,1,2.096,ACTIVE,215.8,353.07,60.00,1408806904,"040051121000185","019011112586793",25.45,27,0.287,302.49,449.10,53.1,53.9,0.370,61391.800000024,61404.100000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806917,112947.00
08/23/2014 11:15,1,2.095,ACTIVE,215.3,383.09,60.00,1408806904,"040051121000195","019011112586793",25.60,27,0.344,302.55,447.92,53.3,55.8,0.249,59157.300000001,59169.900000001,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806918,112948.00
08/23/2014 11:15,2,2.215,ACTIVE,216.67,352.87,59.985,1408806904,"274151322000083","019011112586793",28.61,31.80,0,334.24,378.72,64.2,60.0,0.451,236998.4,236998.4,21366,0,0,0,L,1151911521,1,123.36,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806919,112949.00
08/23/2014 11:15,2,2.361,ACTIVE,217.35,354.07,59.985,1408806904,"274151322000076","019011112586793",28.96,32.00,0,335.74,382.63,69.2,64.9,0.486,247206.3,247206.3,21345,0,0,0,L,1151911521,1,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806921,112950.00
08/23/2014 11:15,2,1.459,ACTIVE,217.58,420.80,60.001,1408806904,"274151322000094","019011112586793",39.18,32.80,0,387.44,452.36,58.2,54.3,0.402,174917.0,174917.0,21772,0,0,0,L,1151911521,1,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806922,112951.00
08/23/2014 11:15,2,2.258,ACTIVE,216.45,354.37,59.985,1408806904,"274151322000052","019011112586793",28.43,32.00,0,333.93,378.12,65.1,60.9,0.442,238036.1,238036.1,21308,0,0,0,L,1151911521,1,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806924,112952.00
08/23/2014 11:15,2,2.223,ACTIVE,216.67,349.56,59.980,1408806904,"274151322000085","019011112586793",28.59,32.00,0,335.14,379.62,64.3,60.2,0.446,237060.3,237060.3,21262,0,0,0,L,1151911521,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806925,112953.00
08/23/2014 11:15,2,2.207,ACTIVE,217.35,347.16,59.996,1408806904,"274151322000087","019011112586793",27.79,40.40,0,334.54,378.12,62.0,57.9,0.402,225668.8,225668.8,21290,0,0,0,L,1151911521,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806926,112954.00
08/23/2014 11:15,2,2.201,ACTIVE,216.90,349.86,59.980,1408806904,"274151322000088","019011112586793",28.21,31.80,0,334.54,378.72,62.9,58.8,0.411,230240.2,230240.2,21278,0,0,0,L,1151911521,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806926,112955.00
08/23/2014 11:15,2,2.346,ACTIVE,217.13,354.37,59.985,1408806904,"274151322000095","019011112586793",28.82,32.00,0,334.24,381.12,68.5,64.2,0.446,244967.9,244967.9,21341,0,0,0,L,1151911521,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806927,112956.00
08/23/2014 11:15,2,1.539,ACTIVE,217.80,406.37,59.985,1408806904,"274151322000068","019011112586793",37.63,33.30,0,386.83,453.56,59.2,55.2,0.398,173092.1,173092.1,21827,0,0,0,L,1151911521,1,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806928,112957.00
08/23/2014 11:15,2,2.238,ACTIVE,217.13,353.77,59.996,1408806904,"274151322000054","019011112586793",28.29,32.40,0,333.63,378.12,64.2,60.0,0.433,234829.1,234829.1,21415,0,0,0,L,1151911521,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408806929,112958.00
08/23/2014 11:30,1,2.300,ACTIVE,215.0,344.26,60.03,1408807804,"040051121000097","019011112586793",26.14,26,0.295,292.82,449.12,59.8,46.1,0.392,59894,59906.5,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807807,112959.00
08/23/2014 11:30,1,2.293,ACTIVE,214.2,361.74,60.00,1408807804,"040051121000095","019011112586793",23.90,27,0.347,301.75,445.48,54.5,44.4,0.324,53458.3,53469.2,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807808,112960.00
