ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 11:30,1,1.489,ACTIVE,215.0,411.37,60.00,1408807804,"033051125000132","019011112586793",34.79,27,0.319,307.04,447.01,51.5,40.3,0.318,52839.100000024,52849.699999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807809,112961.00
08/23/2014 11:30,1,1.467,ACTIVE,214.5,430.59,60.00,1408807804,"033051125000135","019011112586793",34.72,27,0.327,321.15,447.37,50.7,40.2,0.119,50457.299999952,50467.899999976,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807810,112962.00
08/23/2014 11:30,1,2.340,ACTIVE,214.0,320.74,60.00,1408807804,"040051121000116","019011112586793",25.82,25,0.321,290.44,447.92,60.1,67.4,0.391,58966.200000047,58978.499999999,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807812,112963.00
08/23/2014 11:30,1,2.303,ACTIVE,214.5,373.43,60.00,1408807804,"040051121000068","019011112586793",23.78,27,0.296,293.58,448.59,54.5,45.9,0.368,54220.600000024,54231.699999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807813,112964.00
08/23/2014 11:30,1,1.798,ACTIVE,214.5,347.01,60.00,1408807804,"033051125000118","019011112586793",30.26,27,0.332,294.18,447.75,54.1,52.5,0.380,67681.699999988,67694.100000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807814,112965.00
08/23/2014 11:30,1,1.799,ACTIVE,214.6,400.71,60.03,1408807804,"033051125000150","019011112586793",30.41,27,0.297,293.12,450.48,54.4,41.1,0.281,66704.7,66717,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807815,112966.00
08/23/2014 11:30,1,2.286,ACTIVE,214.7,336.27,60.00,1408807804,"040051121000185","019011112586793",25.56,27,0.365,291.43,448.93,58.1,57.1,0.366,61404.100000036,61416.100000036,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807817,112967.00
08/23/2014 11:30,1,2.306,ACTIVE,214.8,337.95,60.03,1408807804,"040051121000195","019011112586793",25.51,27,0.355,295.87,447.85,58.5,66.4,0.374,59169.900000001,59181.800000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807818,112968.00
08/23/2014 11:30,2,2.396,ACTIVE,215.77,347.76,59.996,1408807804,"274151322000083","019011112586793",28.61,31.80,0,326.12,376.62,69.5,65.1,0.495,237013.2,237013.2,21367,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807819,112969.00
08/23/2014 11:30,2,2.551,ACTIVE,216.45,362.49,59.996,1408807804,"274151322000076","019011112586793",28.98,32.00,0,327.32,381.73,74.9,70.4,0.526,247222.2,247222.2,21346,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807820,112970.00
08/23/2014 11:30,2,1.664,ACTIVE,215.77,415.39,59.996,1408807804,"274151322000094","019011112586793",37.93,32.80,0,388.04,451.16,63.1,59.0,0.433,174930.2,174930.2,21773,0,0,0,L,1151911521,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807821,112971.00
08/23/2014 11:30,2,2.439,ACTIVE,215.54,360.69,59.996,1408807804,"274151322000052","019011112586793",28.43,32.00,0,325.22,377.22,70.2,65.8,0.482,238051.1,238051.1,21309,0,0,0,L,1151911521,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807822,112972.00
08/23/2014 11:30,2,2.414,ACTIVE,216.22,362.19,59.990,1408807804,"274151322000085","019011112586793",28.53,32.00,0,325.22,377.82,69.7,65.4,0.468,237075.0,237075.0,21263,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807823,112973.00
08/23/2014 11:30,2,2.379,ACTIVE,215.77,350.77,59.990,1408807804,"274151322000087","019011112586793",27.85,41.00,0,326.12,377.52,67.1,62.8,0.451,225683.0,225683.0,21291,0,0,0,L,1151911521,1,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807824,112974.00
08/23/2014 11:30,2,2.369,ACTIVE,215.32,362.79,59.996,1408807804,"274151322000088","019011112586793",28.41,31.50,0,325.82,376.31,68.2,63.9,0.446,230254.6,230254.6,21279,0,0,0,L,1151911521,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807825,112975.00
08/23/2014 11:30,2,2.529,ACTIVE,216.00,363.99,60.012,1408807804,"274151322000095","019011112586793",28.94,32.00,0,325.52,379.32,74.2,69.7,0.495,244983.6,244983.6,21342,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807827,112976.00
08/23/2014 11:30,2,1.629,ACTIVE,217.13,417.49,60.017,1408807804,"274151322000068","019011112586793",38.57,33.30,0,389.84,450.56,63.3,59.2,0.420,173105.4,173105.4,21828,0,0,0,L,1151911521,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807828,112977.00
08/23/2014 11:30,2,2.406,ACTIVE,216.22,360.99,60.006,1408807804,"274151322000054","019011112586793",28.47,32.40,0,324.02,379.02,69.4,65.1,0.464,234843.7,234843.7,21416,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408807829,112978.00
08/23/2014 11:45,1,3.444,ACTIVE,215.6,332.77,60.00,1408808705,"040051121000097","019011112586793",26.20,27,0.398,287.60,451.89,89.8,85.4,0.418,59906.5,59921.8,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808707,112979.00
08/23/2014 11:45,1,3.438,ACTIVE,214.6,323.99,60.03,1408808705,"040051121000095","019011112586793",23.81,27,0.356,285.70,447.55,81.4,76.1,0.380,53469.2,53482.7,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808708,112980.00
08/23/2014 11:45,1,2.386,ACTIVE,215.4,330.97,60.03,1408808705,"033051125000132","019011112586793",26.87,27,0.358,293.87,448.92,63.8,63.4,0.428,52849.699999988,52862.100000024,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808710,112981.00
08/23/2014 11:45,1,2.372,ACTIVE,215.6,394.58,60.03,1408808705,"033051125000135","019011112586793",26.92,28,0.329,299.07,450.83,63.5,48.5,0.369,50467.899999976,50480.199999988,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808711,112982.00
08/23/2014 11:45,1,3.523,ACTIVE,214.8,340.82,60.03,1408808705,"040051121000116","019011112586793",26.16,25,0.405,286.55,450.73,91.7,86.8,0.425,58978.499999999,58992.100000023,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808712,112983.00
08/23/2014 11:45,1,3.543,ACTIVE,215.4,326.10,60.03,1408808705,"040051121000068","019011112586793",23.88,27,0.371,288.77,450.96,84.2,79.9,0.395,54231.699999988,54245.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808714,112984.00
08/23/2014 11:45,1,2.621,ACTIVE,215.3,331.06,60.03,1408808705,"033051125000118","019011112586793",39.58,27,0.461,287.70,448.95,103.2,99.1,0.477,67694.100000024,67707.5,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808715,112985.00
08/23/2014 11:45,1,2.626,ACTIVE,215.0,347.75,60.03,1408808705,"033051125000150","019011112586793",39.61,27,0.465,288.14,452.26,103.5,99.8,0.476,66717,66730.7,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808716,112986.00
08/23/2014 11:45,1,3.564,ACTIVE,215.7,353.72,60.03,1408808705,"040051121000185","019011112586793",26.05,27,0.409,289.21,450.90,92.3,87.8,0.429,61416.100000036,61431.000000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808718,112987.00
08/23/2014 11:45,1,3.658,ACTIVE,214.7,323.85,60.03,1408808705,"040051121000195","019011112586793",25.78,27,0.416,289.69,450.10,93.8,89.2,0.433,59181.800000001,59195.900000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808719,112988.00
08/23/2014 11:45,2,3.566,ACTIVE,217.13,358.28,60.017,1408808705,"274151322000083","019011112586793",28.65,34.30,0,324.92,380.52,103.5,97.9,0.411,237031.0,237031.0,21368,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808720,112989.00
08/23/2014 11:45,2,3.773,ACTIVE,217.80,360.69,60.012,1408808705,"274151322000076","019011112586793",29.24,34.50,0,326.72,380.52,111.6,105.8,0.433,247241.6,247241.6,21347,0,0,0,L,1151911521,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808721,112990.00
08/23/2014 11:45,2,2.375,ACTIVE,217.35,423.50,60.017,1408808705,"274151322000094","019011112586793",39.40,34.50,0,389.24,462.88,94.4,89.2,0.358,174946.3,174946.3,21774,0,0,0,L,1151911521,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808722,112991.00
08/23/2014 11:45,2,3.609,ACTIVE,217.13,354.37,60.017,1408808705,"274151322000052","019011112586793",28.59,34.30,0,326.12,380.52,104.5,99.0,0.398,238069.2,238069.2,21310,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808723,112992.00
08/23/2014 11:45,2,3.580,ACTIVE,217.35,354.07,60.012,1408808705,"274151322000085","019011112586793",28.71,33.50,0,327.02,380.82,104.1,98.6,0.393,237093.0,237093.0,21264,0,0,0,L,1151911521,1,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808724,112993.00
08/23/2014 11:45,2,3.572,ACTIVE,217.13,357.68,60.017,1408808705,"274151322000087","019011112586793",27.69,44.00,0,324.92,380.52,100.2,94.8,0.376,225700.2,225700.2,21292,0,0,0,L,1151911521,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808725,112994.00
08/23/2014 11:45,2,3.541,ACTIVE,217.13,353.17,60.028,1408808705,"274151322000088","019011112586793",28.47,33.30,0,325.52,380.22,102.0,96.6,0.376,230272.2,230272.2,21280,0,0,0,L,1151911521,1,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808726,112995.00
08/23/2014 11:45,2,3.775,ACTIVE,216.90,358.28,59.990,1408808705,"274151322000095","019011112586793",28.94,34.50,0,326.12,379.92,110.7,105.0,0.411,245002.7,245002.7,21343,0,0,0,L,1151911521,1,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808727,112996.00
08/23/2014 11:45,2,2.396,ACTIVE,217.80,422.90,60.017,1408808705,"274151322000068","019011112586793",39.04,35.00,0,391.04,459.27,95.5,90.3,0.354,173121.7,173121.7,21829,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808728,112997.00
08/23/2014 11:45,2,3.604,ACTIVE,216.90,351.07,60.006,1408808705,"274151322000054","019011112586793",28.33,34.30,0,325.52,381.12,103.5,97.9,0.389,234861.6,234861.6,21417,0,0,0,L,1151911521,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408808729,112998.00
08/23/2014 12:00,1,3.524,ACTIVE,215.2,352.74,60.03,1408809604,"040051121000097","019011112586793",26.42,27,0.411,299.58,451.81,92.6,88.3,0.431,59921.8,59939.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809606,112999.00
08/23/2014 12:00,1,3.565,ACTIVE,215.8,347.86,60.03,1408809604,"040051121000095","019011112586793",23.61,28,0.367,298.82,448.09,83.7,78.8,0.388,53482.7,53497.8,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809608,113000.00
08/23/2014 12:00,1,2.310,ACTIVE,215.5,338.49,60.00,1408809604,"033051125000132","019011112586793",34.58,28,0.350,297.69,450.52,79.5,75.3,0.374,52862.100000024,52876.199999988,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809609,113001.00
08/23/2014 12:00,1,2.277,ACTIVE,216.2,334.35,60.03,1408809604,"033051125000135","019011112586793",34.59,28,0.348,298.45,453.11,78.4,75.1,0.367,50480.199999988,50494.199999988,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809610,113002.00
08/23/2014 12:00,1,3.561,ACTIVE,215.1,344.15,60.03,1408809604,"040051121000116","019011112586793",26.17,26,0.411,299.54,451.06,92.7,87.6,0.427,58992.100000023,59008.800000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809612,113003.00
08/23/2014 12:00,1,3.601,ACTIVE,216.1,330.51,60.03,1408809604,"040051121000068","019011112586793",23.62,28,0.374,300.55,451.73,84.6,80.5,0.397,54245.5,54261.199999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809613,113004.00
08/23/2014 12:00,1,2.629,ACTIVE,215.1,322.94,60.03,1408809604,"033051125000118","019011112586793",39.62,28,0.462,300.51,451.24,103.6,98.9,0.477,67707.5,67725.699999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809614,113005.00
08/23/2014 12:00,1,2.643,ACTIVE,216.1,323.46,60.03,1408809604,"033051125000150","019011112586793",39.33,28,0.462,298.41,452.91,103.4,99.2,0.478,66730.7,66748.7,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809615,113006.00
08/23/2014 12:00,1,3.581,ACTIVE,215.8,335.86,60.03,1408809604,"040051121000185","019011112586793",25.72,28,0.406,299.18,451.06,91.6,87.3,0.424,61431.000000012,61448.100000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809617,113007.00
08/23/2014 12:00,1,3.615,ACTIVE,215.7,324.61,60.03,1408809604,"040051121000195","019011112586793",25.73,28,0.411,300.30,450.05,92.5,88.2,0.426,59195.900000001,59213.100000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809618,113008.00
08/23/2014 12:00,2,3.670,ACTIVE,217.58,350.77,60.012,1408809604,"274151322000083","019011112586793",28.77,35.60,0,329.73,382.03,106.9,101.2,0.424,237051.5,237051.5,21369,0,0,0,L,1151911521,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809619,113009.00
08/23/2014 12:00,2,3.906,ACTIVE,218.48,351.07,60.012,1408809604,"274151322000076","019011112586793",29.14,35.60,0,330.63,385.93,115.2,109.3,0.442,247263.7,247263.7,21348,0,0,0,L,1151911521,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809620,113010.00
08/23/2014 12:00,2,2.430,ACTIVE,217.80,422.30,60.012,1408809604,"274151322000094","019011112586793",39.64,36.30,0,387.14,446.95,98.2,92.9,0.376,174965.0,174965.0,21775,0,0,0,L,1151911521,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809621,113011.00
08/23/2014 12:00,2,3.734,ACTIVE,217.58,348.36,60.017,1408809604,"274151322000052","019011112586793",28.59,35.40,0,330.33,383.23,108.0,102.3,0.411,238089.9,238089.9,21311,0,0,0,L,1151911521,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809622,113012.00
08/23/2014 12:00,2,3.707,ACTIVE,218.03,353.47,60.012,1408809604,"274151322000085","019011112586793",28.57,35.20,0,330.93,382.93,107.2,101.5,0.402,237113.5,237113.5,21265,0,0,0,L,1151911521,1,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809623,113013.00
08/23/2014 12:00,2,3.686,ACTIVE,217.80,350.17,60.012,1408809604,"274151322000087","019011112586793",27.59,46.00,0,329.43,380.82,102.9,97.4,0.389,225720.0,225720.0,21293,0,0,0,L,1151911521,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809624,113014.00
08/23/2014 12:00,2,3.660,ACTIVE,217.58,348.06,60.017,1408809604,"274151322000088","019011112586793",28.39,34.50,0,330.93,382.03,105.3,99.7,0.384,230292.3,230292.3,21281,0,0,0,L,1151911521,1,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809625,113015.00
08/23/2014 12:00,2,3.902,ACTIVE,217.58,353.77,60.017,1408809604,"274151322000095","019011112586793",28.88,35.60,0,331.23,384.13,114.1,108.2,0.424,245024.6,245024.6,21344,0,0,0,L,1151911521,1,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809626,113016.00
08/23/2014 12:00,2,2.498,ACTIVE,218.71,416.89,60.012,1408809604,"274151322000068","019011112586793",38.88,36.80,0,387.44,452.06,98.3,93.0,0.367,173140.4,173140.4,21830,0,0,0,L,1151911521,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809627,113017.00
08/23/2014 12:00,2,3.723,ACTIVE,217.58,347.16,60.022,1408809604,"274151322000054","019011112586793",28.33,35.40,0,329.13,382.93,106.7,101.0,0.402,234882.1,234882.1,21418,0,0,0,L,1151911521,1,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408809628,113018.00
08/23/2014 12:15,1,2.750,ACTIVE,214.2,342.84,60.03,1408810504,"040051121000097","019011112586793",25.93,28,0.313,316.45,364.95,70.9,66.9,0.338,59939.5,59961,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810506,113019.00
08/23/2014 12:15,1,2.961,ACTIVE,214.0,347.07,60.00,1408810504,"040051121000095","019011112586793",19.07,29,0.296,298.07,446.66,56.1,55.9,0.391,53497.8,53516.6,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810508,113020.00
08/23/2014 12:15,1,1.888,ACTIVE,214.8,393.72,60.03,1408810504,"033051125000132","019011112586793",29.24,29,0.265,301.94,450.92,54.9,37.8,0.235,52876.199999988,52894.300000012,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810509,113021.00
08/23/2014 12:15,1,1.861,ACTIVE,214.9,403.37,60.03,1408810504,"033051125000135","019011112586793",29.91,29,0.303,300.97,453.53,55.4,43.2,0.107,50494.199999988,50512,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810510,113022.00
08/23/2014 12:15,1,2.774,ACTIVE,214.2,342.34,60.00,1408810504,"040051121000116","019011112586793",25.79,26,0.310,314.93,363.66,71.2,66.1,0.339,59008.800000011,59029.999999999,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810511,113023.00
08/23/2014 12:15,1,2.943,ACTIVE,214.6,408.70,60.00,1408810504,"040051121000068","019011112586793",20.23,29,0.301,301.63,451.30,59.2,43.8,0.276,54261.199999988,54280.300000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810513,113024.00
08/23/2014 12:15,1,2.034,ACTIVE,214.2,324.72,60.03,1408810504,"033051125000118","019011112586793",39.14,29,0.351,315.08,369.00,79.2,74.9,0.370,67725.699999988,67749.800000012,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810514,113025.00
08/23/2014 12:15,1,2.034,ACTIVE,215.0,325.79,60.00,1408810504,"033051125000150","019011112586793",39.03,28,0.352,314.81,368.95,79.0,75.4,0.376,66748.7,66772.9,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810515,113026.00
08/23/2014 12:15,1,2.736,ACTIVE,214.8,326.05,60.00,1408810504,"040051121000185","019011112586793",25.38,29,0.304,300.78,451.12,69.1,65.2,0.330,61448.100000036,61469.2,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810517,113027.00
08/23/2014 12:15,1,2.740,ACTIVE,214.1,323.09,60.00,1408810504,"040051121000195","019011112586793",25.50,29,0.306,317.16,364.12,69.5,65.3,0.333,59213.100000001,59234.300000001,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810518,113028.00
08/23/2014 12:15,2,2.871,ACTIVE,216.22,345.36,60.012,1408810504,"274151322000083","019011112586793",28.37,37.50,0,334.24,377.22,82.5,77.7,0.336,237076.4,237076.4,21370,0,0,0,L,1151911521,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810519,113029.00
08/23/2014 12:15,2,3.029,ACTIVE,217.13,344.15,60.006,1408810504,"274151322000076","019011112586793",28.88,37.50,0,336.34,380.82,88.8,83.7,0.336,247290.6,247290.6,21349,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810520,113030.00
08/23/2014 12:15,2,1.932,ACTIVE,216.67,414.19,60.012,1408810504,"274151322000094","019011112586793",38.11,36.30,0,391.04,448.15,74.3,69.8,0.521,174987.7,174987.7,21776,0,0,0,L,1151911521,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810521,113031.00
08/23/2014 12:15,2,2.910,ACTIVE,216.45,346.56,60.006,1408810504,"274151322000052","019011112586793",28.27,38.00,0,334.24,378.12,83.2,78.4,0.318,238115.1,238115.1,21312,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810522,113032.00
08/23/2014 12:15,2,2.867,ACTIVE,216.67,347.16,60.001,1408810504,"274151322000085","019011112586793",28.37,37.00,0,334.84,377.52,82.4,77.6,0.314,237138.4,237138.4,21266,0,0,0,L,1151911521,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810523,113033.00
08/23/2014 12:15,2,2.855,ACTIVE,216.45,351.97,60.012,1408810504,"274151322000087","019011112586793",27.21,47.00,0,330.33,379.32,78.7,74.0,0.530,225743.8,225743.8,21294,0,0,0,L,1151911521,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810524,113034.00
08/23/2014 12:15,2,2.852,ACTIVE,216.22,348.96,60.001,1408810504,"274151322000088","019011112586793",27.95,35.40,0,329.73,379.62,80.7,76.0,0.301,230316.8,230316.8,21282,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810525,113035.00
08/23/2014 12:15,2,3.041,ACTIVE,216.22,351.07,60.006,1408810504,"274151322000095","019011112586793",28.53,38.00,0,334.54,379.62,87.9,82.9,0.331,245051.2,245051.2,21345,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810526,113036.00
08/23/2014 12:15,2,1.934,ACTIVE,217.35,419.90,60.001,1408810504,"274151322000068","019011112586793",38.29,37.00,0,394.05,450.26,75.8,71.2,0.517,173163.2,173163.2,21831,0,0,0,L,1151911521,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810527,113037.00
08/23/2014 12:15,2,2.889,ACTIVE,216.45,342.95,60.001,1408810504,"274151322000054","019011112586793",28.05,37.00,0,327.62,380.52,82.0,77.2,0.309,234906.9,234906.9,21419,0,0,0,L,1151911521,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408810528,113038.00
08/23/2014 12:30,1,3.215,ACTIVE,216.2,325.24,60.03,1408811404,"040051121000097","019011112586793",26.30,28,0.370,302.80,451.60,84.1,79.7,0.392,59961,59977.8,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811406,113039.00
08/23/2014 12:30,1,3.238,ACTIVE,215.9,331.22,60.00,1408811404,"040051121000095","019011112586793",23.67,29,0.332,296.85,448.50,76.2,71.3,0.354,53516.6,53531.7,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811407,113040.00
08/23/2014 12:30,1,2.238,ACTIVE,216.6,409.94,60.03,1408811404,"033051125000132","019011112586793",26.96,29,0.300,299.81,450.14,60.0,43.2,0.198,52894.300000012,52907.900000036,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811409,113041.00
08/23/2014 12:30,1,2.224,ACTIVE,216.5,406.26,60.00,1408811404,"033051125000135","019011112586793",26.95,29,0.298,300.60,453.62,59.6,47.7,0.324,50512,50525.799999952,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811410,113042.00
08/23/2014 12:30,1,3.278,ACTIVE,215.5,348.30,60.03,1408811404,"040051121000116","019011112586793",26.11,26,0.374,301.17,449.35,85.1,80.4,0.394,59029.999999999,59046.700000047,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811411,113043.00
08/23/2014 12:30,1,3.296,ACTIVE,216.2,348.23,60.03,1408811404,"040051121000068","019011112586793",23.59,29,0.339,298.37,450.89,77.4,73.0,0.364,54280.300000012,54295.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811413,113044.00
08/23/2014 12:30,1,2.420,ACTIVE,215.4,346.31,60.03,1408811404,"033051125000118","019011112586793",39.37,29,0.422,316.69,363.47,94.8,90.6,0.438,67749.800000012,67769.199999988,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811414,113045.00
08/23/2014 12:30,1,2.410,ACTIVE,216.5,348.65,60.00,1408811404,"033051125000150","019011112586793",39.42,28,0.423,316.28,363.51,94.5,91.1,0.434,66772.9,66792.4,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811415,113046.00
08/23/2014 12:30,1,3.238,ALERT,216.3,350.94,60.00,1408811404,"040051121000185","019011112586793",25.81,29,0.365,301.46,450.50,83.1,78.8,0.388,61469.2,61486.100000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408811417,113047.00
08/23/2014 12:30,1,3.262,ACTIVE,215.6,336.84,60.00,1408811404,"040051121000195","019011112586793",25.72,29,0.368,301.88,449.84,83.4,79.0,0.388,59234.300000001,59250.700000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811418,113048.00
08/23/2014 12:30,2,3.355,ACTIVE,216.00,345.36,60.001,1408811404,"274151322000083","019011112586793",28.51,38.20,0,327.92,385.03,96.9,91.6,0.384,237096.6,237096.6,21371,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811419,113049.00
08/23/2014 12:30,2,3.531,ACTIVE,216.90,354.67,60.006,1408811404,"274151322000076","019011112586793",29.14,38.40,0,330.93,386.83,104.5,98.9,0.402,247312.4,247312.4,21350,0,0,0,L,1151911521,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811420,113050.00
08/23/2014 12:30,2,2.150,ACTIVE,216.22,432.52,59.996,1408811404,"274151322000094","019011112586793",39.90,37.00,0,388.94,456.27,86.6,81.6,0.327,175006.0,175006.0,21777,0,0,0,L,1151911521,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811421,113051.00
08/23/2014 12:30,2,3.393,ACTIVE,216.45,353.17,60.012,1408811404,"274151322000052","019011112586793",28.47,37.80,0,330.03,384.43,97.9,92.6,0.367,238135.5,238135.5,21313,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811422,113052.00
08/23/2014 12:30,2,3.363,ACTIVE,216.67,346.86,60.017,1408811404,"274151322000085","019011112586793",28.41,37.50,0,329.73,385.33,96.8,91.5,0.362,237158.6,237158.6,21267,0,0,0,L,1151911521,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811423,113053.00
08/23/2014 12:30,2,3.320,ACTIVE,216.00,350.47,60.006,1408811404,"274151322000087","019011112586793",27.51,49.30,0,334.24,384.13,92.5,87.4,0.349,225763.1,225763.1,21295,0,0,0,L,1151911521,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811424,113054.00
08/23/2014 12:30,2,3.316,ACTIVE,215.77,354.67,60.022,1408811404,"274151322000088","019011112586793",28.27,36.80,0,328.82,385.33,95.0,89.8,0.349,230336.6,230336.6,21283,0,0,0,L,1151911521,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811425,113055.00
08/23/2014 12:30,2,3.520,ACTIVE,216.00,354.07,60.001,1408811404,"274151322000095","019011112586793",28.96,38.60,0,330.93,385.33,103.1,97.6,0.380,245072.8,245072.8,21346,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811426,113056.00
08/23/2014 12:30,2,2.240,ACTIVE,216.90,423.50,59.996,1408811404,"274151322000068","019011112586793",38.98,37.30,0,388.34,455.67,89.8,84.7,0.340,173181.6,173181.6,21832,0,0,0,L,1151911521,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811426,113057.00
08/23/2014 12:30,2,3.332,ACTIVE,215.77,344.15,59.996,1408811404,"274151322000054","019011112586793",28.57,38.00,0,328.82,385.33,96.4,91.1,0.362,234927.0,234927.0,21420,0,0,0,L,1151911521,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408811427,113058.00
08/23/2014 12:45,1,2.595,ACTIVE,212.7,323.04,60.00,1408812304,"040051121000097","019011112586793",26.20,28,0.300,313.65,364.06,67.6,63.9,0.329,59977.8,59995.8,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812306,113059.00
08/23/2014 12:45,1,2.804,ACTIVE,212.1,382.02,60.00,1408812304,"040051121000095","019011112586793",20.55,29,0.310,292.28,448.27,57.3,48.4,0.142,53531.7,53547.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812308,113060.00
08/23/2014 12:45,1,1.767,ACTIVE,212.2,335.09,60.00,1408812304,"033051125000132","019011112586793",31.78,29,0.273,296.38,450.92,55.9,39.0,0.378,52907.900000036,52921.400000036,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812309,113061.00
08/23/2014 12:45,1,1.730,ACTIVE,212.6,321.64,60.00,1408812304,"033051125000135","019011112586793",32.21,29,0.338,295.31,452.88,55.4,61.5,0.334,50525.799999952,50539.099999964,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812311,113062.00
08/23/2014 12:45,1,2.616,ACTIVE,211.6,325.22,60.00,1408812304,"040051121000116","019011112586793",25.87,27,0.295,311.92,362.86,67.3,62.3,0.323,59046.700000047,59064.499999999,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812312,113063.00
08/23/2014 12:45,1,2.783,ACTIVE,211.8,396.55,60.00,1408812304,"040051121000068","019011112586793",20.12,29,0.271,297.54,451.52,55.7,41.5,0.265,54295.5,54311.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812313,113064.00
08/23/2014 12:45,1,1.911,ACTIVE,204.4,314.90,60.00,1408812304,"033051125000118","019011112586793",39.38,29,0.349,300.05,367.34,74.8,71.1,0.373,67769.199999988,67789.400000036,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812315,113065.00
08/23/2014 12:45,1,1.908,ACTIVE,204.9,333.64,60.00,1408812304,"033051125000150","019011112586793",39.35,29,0.349,301.11,367.37,74.7,71.4,0.370,66792.4,66812.7,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812316,113066.00
08/23/2014 12:45,1,2.579,ACTIVE,205.3,328.65,60.03,1408812304,"040051121000185","019011112586793",25.51,29,0.301,304.09,363.00,65.4,61.5,0.328,61486.100000036,61503.600000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812317,113067.00
08/23/2014 12:45,1,2.602,ACTIVE,205.1,322.20,60.00,1408812304,"040051121000195","019011112586793",25.46,29,0.303,302.90,363.16,65.9,62.0,0.330,59250.700000001,59268.300000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812319,113068.00
08/23/2014 12:45,2,2.717,ACTIVE,212.38,343.85,59.990,1408812304,"274151322000083","019011112586793",28.63,38.80,0,329.73,373.31,78.7,74.0,0.318,237117.6,237117.6,21372,0,0,0,L,1151911521,1,120.88,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812319,113069.00
08/23/2014 12:45,2,2.902,ACTIVE,213.06,341.75,59.996,1408812304,"274151322000076","019011112586793",28.82,38.20,0,330.93,374.81,84.7,79.8,0.327,247335.0,247335.0,21351,0,0,0,L,1151911521,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812320,113070.00
08/23/2014 12:45,2,1.855,ACTIVE,213.06,421.40,59.996,1408812304,"274151322000094","019011112586793",37.89,37.00,0,390.14,450.26,71.8,67.3,0.504,175025.0,175025.0,21778,0,0,0,L,1151911521,1,120.88,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812321,113071.00
08/23/2014 12:45,2,2.775,ACTIVE,212.16,348.96,59.996,1408812304,"274151322000052","019011112586793",28.27,38.60,0,329.43,372.71,79.5,74.8,0.309,238156.7,238156.7,21314,0,0,0,L,1151911521,1,120.88,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812322,113072.00
08/23/2014 12:45,2,2.725,ACTIVE,212.61,342.95,59.959,1408812304,"274151322000085","019011112586793",28.61,38.20,0,329.73,372.71,78.9,74.2,0.301,237179.6,237179.6,21268,0,0,0,L,1151911521,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812323,113073.00
08/23/2014 12:45,2,2.689,ACTIVE,212.83,361.59,59.990,1408812304,"274151322000087","019011112586793",27.67,50.00,0,327.02,378.72,75.3,70.8,0.530,225783.2,225783.2,21296,0,0,0,L,1151911521,1,121.55,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812324,113074.00
08/23/2014 12:45,2,2.717,ACTIVE,212.61,349.26,59.996,1408812304,"274151322000088","019011112586793",28.03,37.00,0,324.32,378.72,77.1,72.5,0.526,230357.2,230357.2,21284,0,0,0,L,1151911521,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812325,113075.00
08/23/2014 12:45,2,2.879,ACTIVE,212.16,350.17,59.996,1408812304,"274151322000095","019011112586793",28.75,38.60,0,329.43,375.11,83.8,79.0,0.318,245095.2,245095.2,21347,0,0,0,L,1151911521,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812326,113076.00
08/23/2014 12:45,2,1.816,ACTIVE,213.29,427.41,59.996,1408812304,"274151322000068","019011112586793",38.86,37.50,0,395.55,459.87,71.3,66.9,0.491,173200.7,173200.7,21833,0,0,0,L,1151911521,1,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812327,113077.00
08/23/2014 12:45,2,2.764,ACTIVE,212.38,344.45,59.985,1408812304,"274151322000054","019011112586793",28.05,38.40,0,329.73,373.61,78.5,73.9,0.301,234947.9,234947.9,21421,0,0,0,L,1151911521,1,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408812328,113078.00
08/23/2014 13:00,1,3.942,ACTIVE,219.3,354.24,60.03,1408813204,"040051121000097","019011112586793",25.95,28,0.445,303.71,365.61,101.8,97.1,0.460,59995.8,60016.7,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813207,113079.00
08/23/2014 13:00,1,3.906,ALERT,218.7,331.36,60.03,1408813204,"040051121000095","019011112586793",23.63,29,0.397,284.12,447.29,91.8,86.6,0.417,53547.2,53565.4,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1408813208,113080.00
08/23/2014 13:00,1,2.545,ACTIVE,219.1,354.50,60.03,1408813204,"033051125000132","019011112586793",34.36,29,0.379,288.43,449.79,87.0,82.7,0.401,52921.400000036,52938.600000024,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813210,113081.00
08/23/2014 13:00,1,2.502,ACTIVE,219.4,355.45,60.03,1408813204,"033051125000135","019011112586793",34.33,30,0.374,287.03,453.23,85.5,81.7,0.395,50539.099999964,50556,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813211,113082.00
08/23/2014 13:00,1,3.909,ACTIVE,218.2,358.85,60.03,1408813204,"040051121000116","019011112586793",25.98,27,0.440,304.52,365.81,101.0,95.7,0.459,59064.499999999,59085.200000047,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813212,113083.00
08/23/2014 13:00,1,3.929,ACTIVE,218.5,354.17,60.03,1408813204,"040051121000068","019011112586793",23.51,29,0.400,287.68,449.65,91.9,87.1,0.422,54311.5,54329.900000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813213,113084.00
08/23/2014 13:00,1,2.871,ACTIVE,218.8,351.41,60.03,1408813204,"033051125000118","019011112586793",39.36,29,0.497,302.36,368.07,112.4,107.8,0.509,67789.400000036,67812.800000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813215,113085.00
08/23/2014 13:00,1,2.872,ACTIVE,218.9,360.96,60.00,1408813204,"033051125000150","019011112586793",39.15,29,0.494,303.40,368.18,111.9,107.7,0.507,66812.7,66836.1,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813216,113086.00
08/23/2014 13:00,1,3.845,ACTIVE,219.4,358.56,60.03,1408813204,"040051121000185","019011112586793",25.84,29,0.432,303.11,364.43,98.8,94.7,0.446,61503.600000036,61524.100000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813217,113087.00
08/23/2014 13:00,1,3.909,ACTIVE,218.4,330.75,60.03,1408813204,"040051121000195","019011112586793",25.65,29,0.435,304.91,363.62,99.8,94.7,0.455,59268.300000001,59288.900000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813219,113088.00
08/23/2014 13:00,2,4.111,ACTIVE,220.97,360.99,60.022,1408813204,"274151322000083","019011112586793",28.41,40.20,0,323.41,376.92,118.2,112.2,0.464,237141.7,237141.7,21373,0,0,0,L,1151911521,1,125.62,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813220,113089.00
08/23/2014 13:00,2,4.322,ACTIVE,221.64,361.89,60.017,1408813204,"274151322000076","019011112586793",29.02,39.80,0,324.02,378.42,127.0,120.7,0.482,247360.9,247360.9,21352,0,0,0,L,1151911521,1,126.07,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813221,113090.00
08/23/2014 13:00,2,2.756,ACTIVE,221.19,425.91,60.017,1408813204,"274151322000094","019011112586793",38.76,39.50,0,391.94,449.05,108.4,102.7,0.415,175047.0,175047.0,21779,0,0,0,L,1151911521,1,125.62,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813222,113091.00
08/23/2014 13:00,2,4.111,ACTIVE,221.19,362.19,60.017,1408813204,"274151322000052","019011112586793",28.61,39.50,0,323.11,376.92,119.1,113.0,0.451,238181.0,238181.0,21315,0,0,0,L,1151911521,1,125.85,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813223,113092.00
08/23/2014 13:00,2,4.129,ACTIVE,221.19,365.19,60.022,1408813204,"274151322000085","019011112586793",28.29,39.30,0,323.41,377.22,118.2,112.2,0.442,237203.8,237203.8,21269,0,0,0,L,1151911521,1,126.53,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813224,113093.00
08/23/2014 13:00,2,4.049,ACTIVE,220.97,364.89,60.006,1408813204,"274151322000087","019011112586793",27.55,53.00,0,322.51,376.62,113.0,107.1,0.424,225806.2,225806.2,21297,0,0,0,L,1151911521,1,126.07,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813224,113094.00
08/23/2014 13:00,2,4.094,ACTIVE,220.74,354.67,60.022,1408813204,"274151322000088","019011112586793",28.03,38.00,0,322.51,377.22,116.2,110.2,0.433,230380.9,230380.9,21285,0,0,0,L,1151911521,1,126.30,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813225,113095.00
08/23/2014 13:00,2,4.330,ACTIVE,220.74,366.10,60.022,1408813204,"274151322000095","019011112586793",28.78,40.00,0,322.81,379.32,126.2,119.9,0.464,245120.9,245120.9,21348,0,0,0,L,1151911521,1,126.30,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813226,113096.00
08/23/2014 13:00,2,2.670,ACTIVE,221.87,431.62,60.022,1408813204,"274151322000068","019011112586793",39.68,40.20,0,395.25,447.25,107.9,102.2,0.407,173222.7,173222.7,21834,0,0,0,L,1151911521,1,126.30,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813227,113097.00
08/23/2014 13:00,2,4.115,ACTIVE,220.97,358.88,60.022,1408813204,"274151322000054","019011112586793",28.25,39.80,0,323.11,377.82,117.9,111.9,0.438,234971.9,234971.9,21422,0,0,0,L,1151911521,1,126.30,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408813228,113098.00
08/23/2014 13:15,1,1.491,ACTIVE,215.3,332.57,60.03,1408814106,"040051121000097","019011112586793",25.56,28,0.238,304.05,451.02,37.9,38.9,0.295,60016.7,60031.2,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814109,113099.00
08/23/2014 13:15,1,1.538,ACTIVE,214.6,346.45,60.00,1408814106,"040051121000095","019011112586793",22.91,29,0.210,301.62,447.13,35.0,29.4,0.167,53565.4,53578.2,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814110,113100.00
08/23/2014 13:15,1,0.965,ACTIVE,215.4,375.03,60.03,1408814106,"033051125000132","019011112586793",34.04,29,0.186,305.62,450.48,32.7,25.4,0.090,52938.600000024,52950.900000036,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814112,113101.00
08/23/2014 13:15,1,0.952,ACTIVE,215.1,393.41,60.00,1408814106,"033051125000135","019011112586793",33.81,29,0.193,305.91,453.32,32.0,24.9,0.066,50556,50567.899999976,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814113,113102.00
08/23/2014 13:15,1,1.513,ACTIVE,214.6,369.95,60.03,1408814106,"040051121000116","019011112586793",25.50,26,0.217,302.08,449.91,38.3,37.3,0.230,59085.200000047,59099.499999999,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814114,113103.00
08/23/2014 13:15,1,1.501,ACTIVE,215.1,329.57,60.03,1408814106,"040051121000068","019011112586793",22.88,29,0.205,305.33,450.23,34.1,30.6,0.263,54329.900000036,54342.900000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814115,113104.00
08/23/2014 13:15,1,1.111,ACTIVE,214.8,344.49,60.00,1408814106,"033051125000118","019011112586793",38.55,29,0.276,303.28,449.80,42.6,44.6,0.320,67812.800000012,67828.600000024,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814117,113105.00
08/23/2014 13:15,1,1.102,ACTIVE,214.7,382.87,60.03,1408814106,"033051125000150","019011112586793",38.68,29,0.274,303.68,452.23,42.4,44.3,0.155,66836.1,66852,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814118,113106.00
08/23/2014 13:15,1,1.458,ACTIVE,215.2,367.84,60.03,1408814106,"040051121000185","019011112586793",24.81,29,0.212,305.05,450.75,36.0,28.3,0.132,61524.100000036,61538.000000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814120,113107.00
