ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 13:15,1,1.465,ACTIVE,214.8,353.15,60.00,1408814106,"040051121000195","019011112586793",24.73,29,0.214,304.63,449.70,36.0,27.8,0.246,59288.900000001,59302.900000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814121,113108.00
08/23/2014 13:15,2,1.561,ACTIVE,214.87,342.35,59.985,1408814106,"274151322000083","019011112586793",28.17,35.60,0,329.73,379.62,44.5,41.0,0.314,237158.9,237158.9,21374,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814122,113109.00
08/23/2014 13:15,2,1.662,ACTIVE,215.09,345.36,59.990,1408814106,"274151322000076","019011112586793",28.35,35.80,0,331.53,384.43,47.8,44.2,0.331,247379.4,247379.4,21353,0,0,0,L,1151911521,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814123,113110.00
08/23/2014 13:15,2,1.043,ACTIVE,214.87,408.78,60.006,1408814106,"274151322000094","019011112586793",38.15,36.50,0,337.84,445.15,40.7,37.4,0.265,175062.5,175062.5,21780,0,0,0,L,1151911521,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814124,113111.00
08/23/2014 13:15,2,1.584,ACTIVE,214.41,343.85,59.996,1408814106,"274151322000052","019011112586793",28.09,35.80,0,330.63,379.92,45.0,41.5,0.305,238198.3,238198.3,21316,0,0,0,L,1151911521,1,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814125,113112.00
08/23/2014 13:15,2,1.574,ACTIVE,214.64,343.25,59.975,1408814106,"274151322000085","019011112586793",27.95,35.80,0,331.23,381.42,44.6,41.1,0.301,237220.9,237220.9,21270,0,0,0,L,1151911521,1,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814126,113113.00
08/23/2014 13:15,2,1.555,ACTIVE,214.87,342.65,59.996,1408814106,"274151322000087","019011112586793",27.10,49.80,0,330.03,379.02,42.7,39.3,0.278,225822.6,225822.6,21298,0,0,0,L,1151911521,1,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814127,113114.00
08/23/2014 13:15,2,1.545,ACTIVE,214.87,346.56,60.006,1408814106,"274151322000088","019011112586793",27.67,35.40,0,330.63,379.32,43.3,39.9,0.283,230397.6,230397.6,21286,0,0,0,L,1151911521,1,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814128,113115.00
08/23/2014 13:15,2,1.639,ACTIVE,214.87,345.66,59.996,1408814106,"274151322000095","019011112586793",28.49,36.00,0,330.63,380.82,47.3,43.7,0.305,245139.2,245139.2,21349,0,0,0,L,1151911521,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814129,113116.00
08/23/2014 13:15,2,1.068,ACTIVE,215.77,400.96,60.001,1408814106,"274151322000068","019011112586793",37.35,37.00,0,338.74,446.05,40.6,37.3,0.283,173238.2,173238.2,21835,0,0,0,L,1151911521,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814130,113117.00
08/23/2014 13:15,2,1.578,ACTIVE,214.19,351.37,60.001,1408814106,"274151322000054","019011112586793",27.73,36.30,0,327.92,380.22,44.3,40.9,0.301,234989.0,234989.0,21423,0,0,0,L,1151911521,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408814131,113118.00
08/23/2014 13:30,1,2.508,ACTIVE,215.7,329.01,60.03,1408815004,"040051121000097","019011112586793",26.34,27,0.288,297.90,451.64,65.7,61.9,0.316,60031.2,60042.4,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815006,113119.00
08/23/2014 13:30,1,2.549,ACTIVE,215.1,307.63,60.03,1408815004,"040051121000095","019011112586793",23.57,28,0.344,299.18,445.75,59.8,57.5,0.360,53578.2,53588.1,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815008,113120.00
08/23/2014 13:30,1,1.645,ACTIVE,215.8,349.89,60.03,1408815004,"033051125000132","019011112586793",34.58,28,0.315,303.24,448.69,56.6,41.7,0.393,52950.900000036,52960.400000036,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815009,113121.00
08/23/2014 13:30,1,1.678,ACTIVE,215.2,367.48,60.03,1408815004,"033051125000135","019011112586793",32.80,29,0.302,302.82,450.64,54.8,62.9,0.183,50567.899999976,50577.399999976,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815010,113122.00
08/23/2014 13:30,1,2.714,ACTIVE,214.9,388.09,60.03,1408815004,"040051121000116","019011112586793",21.94,26,0.345,299.75,449.02,59.2,62.7,0.151,59099.499999999,59110.600000023,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815012,113123.00
08/23/2014 13:30,1,2.539,ACTIVE,215.0,344.78,60.03,1408815004,"040051121000068","019011112586793",23.80,28,0.288,302.16,448.43,60.1,59.9,0.394,54342.900000036,54353,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815013,113124.00
08/23/2014 13:30,1,1.986,ACTIVE,214.9,327.49,60.03,1408815004,"033051125000118","019011112586793",27.44,28,0.324,304.65,448.02,54.2,57.4,0.312,67828.600000024,67840.100000024,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815014,113125.00
08/23/2014 13:30,1,1.989,ACTIVE,215.6,370.22,60.00,1408815004,"033051125000150","019011112586793",27.56,28,0.286,304.69,450.44,54.5,51.9,0.177,66852,66863.6,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815016,113126.00
08/23/2014 13:30,1,2.533,ACTIVE,215.9,412.72,60.00,1408815004,"040051121000185","019011112586793",25.58,28,0.332,300.30,450.02,64.4,58.0,0.221,61538.000000012,61548.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815017,113127.00
08/23/2014 13:30,1,2.532,ACTIVE,215.6,417.97,60.00,1408815004,"040051121000195","019011112586793",25.82,28,0.317,301.22,449.82,65.0,48.9,0.349,59302.900000001,59313.700000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815018,113128.00
08/23/2014 13:30,2,2.635,ACTIVE,214.64,360.38,60.017,1408815004,"274151322000083","019011112586793",28.61,34.30,0,333.93,377.22,76.3,71.7,0.552,237172.2,237172.2,21375,0,0,0,L,1151911521,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815019,113129.00
08/23/2014 13:30,2,2.781,ACTIVE,216.00,342.95,60.033,1408815004,"274151322000076","019011112586793",29.18,34.80,0,333.93,380.52,82.2,77.4,0.309,247393.7,247393.7,21354,0,0,0,L,1151911521,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815020,113130.00
08/23/2014 13:30,2,1.818,ACTIVE,215.54,416.59,60.017,1408815004,"274151322000094","019011112586793",37.51,35.20,0,336.34,453.56,68.7,64.4,0.464,175074.5,175074.5,21781,0,0,0,L,1151911521,1,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815021,113131.00
08/23/2014 13:30,2,2.635,ACTIVE,215.09,359.78,60.017,1408815004,"274151322000052","019011112586793",28.82,34.50,0,333.63,377.82,77.0,72.3,0.535,238211.8,238211.8,21317,0,0,0,L,1151911521,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815022,113132.00
08/23/2014 13:30,2,2.625,ACTIVE,214.87,365.49,60.017,1408815004,"274151322000085","019011112586793",28.73,34.80,0,334.54,378.12,76.2,71.6,0.526,237234.2,237234.2,21271,0,0,0,L,1151911521,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815023,113133.00
08/23/2014 13:30,2,2.615,ACTIVE,215.09,357.08,60.038,1408815004,"274151322000087","019011112586793",27.81,48.50,0,333.93,376.62,73.6,69.1,0.499,225835.4,225835.4,21299,0,0,0,L,1151911521,1,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815024,113134.00
08/23/2014 13:30,2,2.605,ACTIVE,214.64,362.79,60.017,1408815004,"274151322000088","019011112586793",28.27,34.30,0,333.33,377.22,74.6,70.0,0.499,230410.6,230410.6,21287,0,0,0,L,1151911521,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815025,113135.00
08/23/2014 13:30,2,2.756,ACTIVE,215.32,352.57,60.017,1408815004,"274151322000095","019011112586793",29.14,34.80,0,333.93,379.32,81.4,76.6,0.301,245153.4,245153.4,21350,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815026,113136.00
08/23/2014 13:30,2,1.785,ACTIVE,215.77,427.41,60.017,1408815004,"274151322000068","019011112586793",38.55,35.80,0,336.34,455.97,69.6,65.3,0.468,173250.3,173250.3,21836,0,0,0,L,1151911521,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815027,113137.00
08/23/2014 13:30,2,2.650,ACTIVE,214.87,363.99,60.012,1408815004,"274151322000054","019011112586793",28.25,35.20,0,333.63,377.82,75.8,71.2,0.517,235002.2,235002.2,21424,0,0,0,L,1151911521,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815028,113138.00
08/23/2014 13:45,1,1.931,ACTIVE,215.6,354.70,60.00,1408815904,"040051121000097","019011112586793",26.34,27,0.325,299.27,451.40,50.6,53.6,0.400,60042.4,60053.4,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815906,113139.00
08/23/2014 13:45,1,1.975,ACTIVE,214.8,363.06,60.00,1408815904,"040051121000095","019011112586793",23.56,27,0.286,298.22,446.10,46.3,46.8,0.245,53588.1,53597.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815907,113140.00
08/23/2014 13:45,1,1.255,ACTIVE,215.3,389.93,60.00,1408815904,"033051125000132","019011112586793",34.82,28,0.275,303.82,448.07,43.5,35.0,0.148,52960.400000036,52969.800000012,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815909,113141.00
08/23/2014 13:45,1,1.243,ACTIVE,215.6,332.19,60.00,1408815904,"033051125000135","019011112586793",34.57,28,0.271,302.99,450.55,42.7,43.3,0.332,50577.399999976,50586.599999964,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815910,113142.00
08/23/2014 13:45,1,1.963,ACTIVE,214.7,410.27,60.00,1408815904,"040051121000116","019011112586793",26.01,25,0.320,298.24,450.43,50.8,49.6,0.188,59110.600000023,59121.499999999,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815911,113143.00
08/23/2014 13:45,1,1.949,ACTIVE,215.2,393.71,60.00,1408815904,"040051121000068","019011112586793",23.61,27,0.298,300.37,448.82,45.8,37.2,0.158,54353,54362.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815912,113144.00
08/23/2014 13:45,1,1.507,ACTIVE,214.9,345.74,60.00,1408815904,"033051125000118","019011112586793",35.98,28,0.284,304.10,447.59,53.9,44.8,0.418,67840.100000024,67851.600000024,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815914,113145.00
08/23/2014 13:45,1,1.499,ACTIVE,215.6,323.19,60.00,1408815904,"033051125000150","019011112586793",36.24,27,0.312,302.08,450.62,54.0,40.8,0.358,66863.6,66875.2,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815915,113146.00
08/23/2014 13:45,1,1.920,ACTIVE,215.7,395.16,60.00,1408815904,"040051121000185","019011112586793",25.43,27,0.296,299.62,451.02,48.6,37.7,0.219,61548.7,61559.100000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815916,113147.00
08/23/2014 13:45,1,1.931,ACTIVE,214.5,401.53,60.00,1408815904,"040051121000195","019011112586793",25.39,28,0.290,301.31,449.87,48.8,45.7,0.205,59313.700000001,59324.100000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815918,113148.00
08/23/2014 13:45,2,2.037,ACTIVE,215.54,346.26,59.985,1408815904,"274151322000083","019011112586793",28.65,33.00,0,333.93,379.62,59.0,55.1,0.407,237185.3,237185.3,21376,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815919,113149.00
08/23/2014 13:45,2,2.158,ACTIVE,216.22,346.56,59.985,1408815904,"274151322000076","019011112586793",29.08,33.00,0,330.63,379.32,63.6,59.4,0.433,247407.9,247407.9,21355,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815920,113150.00
08/23/2014 13:45,2,1.375,ACTIVE,215.32,412.38,59.985,1408815904,"274151322000094","019011112586793",38.55,34.00,0,385.63,443.94,53.5,49.8,0.362,175086.2,175086.2,21782,0,0,0,L,1151911521,1,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815921,113151.00
08/23/2014 13:45,2,2.070,ACTIVE,215.09,348.06,59.948,1408815904,"274151322000052","019011112586793",28.51,33.00,0,333.63,379.62,59.7,55.7,0.402,238225.1,238225.1,21318,0,0,0,L,1151911521,1,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815922,113152.00
08/23/2014 13:45,2,2.047,ACTIVE,215.09,347.16,59.975,1408815904,"274151322000085","019011112586793",28.47,33.30,0,334.84,380.22,59.0,55.0,0.407,237247.3,237247.3,21272,0,0,0,L,1151911521,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815923,113153.00
08/23/2014 13:45,2,2.033,ACTIVE,215.32,350.77,59.985,1408815904,"274151322000087","019011112586793",27.69,47.00,0,333.93,378.42,57.0,53.1,0.371,225848.0,225848.0,21300,0,0,0,L,1151911521,1,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815924,113154.00
08/23/2014 13:45,2,2.010,ACTIVE,215.09,351.97,59.985,1408815904,"274151322000088","019011112586793",28.31,32.80,0,333.93,379.02,57.7,53.7,0.380,230423.4,230423.4,21288,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815925,113155.00
08/23/2014 13:45,2,2.139,ACTIVE,215.09,347.46,59.985,1408815904,"274151322000095","019011112586793",28.98,33.30,0,328.82,378.12,62.9,58.7,0.429,245167.4,245167.4,21351,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815926,113156.00
08/23/2014 13:45,2,1.307,ACTIVE,216.22,428.01,59.985,1408815904,"274151322000068","019011112586793",40.12,34.50,0,388.34,447.55,53.7,49.9,0.354,173262.2,173262.2,21837,0,0,0,L,1151911521,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815927,113157.00
08/23/2014 13:45,2,2.037,ACTIVE,215.09,347.76,59.980,1408815904,"274151322000054","019011112586793",28.51,33.30,0,333.93,380.52,58.8,54.8,0.402,235015.3,235015.3,21425,0,0,0,L,1151911521,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408815928,113158.00
08/23/2014 14:00,1,1.363,ACTIVE,215.2,335.28,60.03,1408816806,"040051121000097","019011112586793",26.01,26,0.213,315.62,446.45,35.2,27.5,0.251,60053.4,60061.2,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816808,113159.00
08/23/2014 14:00,1,1.427,ACTIVE,214.3,341.07,60.03,1408816806,"040051121000095","019011112586793",22.98,26,0.197,315.69,440.48,32.6,28.3,0.192,53597.7,53604.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816809,113160.00
08/23/2014 14:00,1,0.893,ACTIVE,214.9,415.78,60.03,1408816806,"033051125000132","019011112586793",34.29,27,0.224,319.12,443.61,30.5,28.7,0.023,52969.800000012,52976.400000036,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816811,113161.00
08/23/2014 14:00,1,0.867,ACTIVE,214.8,433.59,60.03,1408816806,"033051125000135","019011112586793",34.63,27,0.182,317.31,444.58,29.8,25.1,0.019,50586.599999964,50593.299999952,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816812,113162.00
08/23/2014 14:00,1,1.393,ACTIVE,214.2,354.54,60.03,1408816806,"040051121000116","019011112586793",25.86,25,0.213,311.10,442.19,35.8,35.4,0.164,59121.499999999,59129.200000047,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816813,113163.00
08/23/2014 14:00,1,1.375,ACTIVE,215.0,329.37,60.07,1408816806,"040051121000068","019011112586793",23.31,26,0.201,319.12,443.03,31.9,23.5,0.251,54362.699999988,54369.600000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816814,113164.00
08/23/2014 14:00,1,1.020,ACTIVE,215.3,404.96,60.03,1408816806,"033051125000118","019011112586793",39.09,27,0.238,303.79,447.68,39.7,31.7,0.120,67851.600000024,67860.5,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816816,113165.00
08/23/2014 14:00,1,1.019,ACTIVE,214.7,370.49,60.03,1408816806,"033051125000150","019011112586793",39.02,26,0.251,304.24,450.26,39.5,31.2,0.261,66875.2,66884.1,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816817,113166.00
08/23/2014 14:00,1,1.348,ACTIVE,215.0,370.11,60.03,1408816806,"040051121000185","019011112586793",25.07,26,0.193,315.53,442.73,33.6,33.8,0.101,61559.100000036,61566.500000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816818,113167.00
08/23/2014 14:00,1,1.345,ACTIVE,214.5,333.66,60.03,1408816806,"040051121000195","019011112586793",25.15,27,0.201,318.46,443.19,33.6,34.2,0.256,59324.100000001,59331.600000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816820,113168.00
08/23/2014 14:00,2,1.428,ACTIVE,214.87,351.07,60.022,1408816806,"274151322000083","019011112586793",28.53,31.50,0,332.13,369.10,41.3,37.9,0.296,237194.8,237194.8,21377,0,0,0,L,1151911521,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816820,113169.00
08/23/2014 14:00,2,1.527,ACTIVE,215.32,342.65,60.033,1408816806,"274151322000076","019011112586793",28.67,31.50,0,333.63,372.11,44.4,40.9,0.305,247418.3,247418.3,21356,0,0,0,L,1151911521,1,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816821,113170.00
08/23/2014 14:00,2,0.957,ACTIVE,214.87,415.69,60.028,1408816806,"274151322000094","019011112586793",38.65,32.80,0,331.53,437.33,37.2,34.0,0.252,175094.8,175094.8,21783,0,0,0,L,1151911521,1,122.23,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816822,113171.00
08/23/2014 14:00,2,1.453,ACTIVE,214.41,348.06,60.022,1408816806,"274151322000052","019011112586793",28.47,31.50,0,332.13,369.70,41.9,38.5,0.287,238234.8,238234.8,21319,0,0,0,L,1151911521,1,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816824,113172.00
08/23/2014 14:00,2,1.439,ACTIVE,214.64,345.66,59.990,1408816806,"274151322000085","019011112586793",28.33,31.80,0,333.33,369.70,41.3,37.9,0.270,237256.9,237256.9,21273,0,0,0,L,1151911521,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816825,113173.00
08/23/2014 14:00,2,1.430,ACTIVE,214.64,344.76,60.028,1408816806,"274151322000087","019011112586793",27.69,45.50,0,332.43,368.80,40.1,36.8,0.265,225857.3,225857.3,21301,0,0,0,L,1151911521,1,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816826,113174.00
08/23/2014 14:00,2,1.398,ACTIVE,214.41,344.45,60.022,1408816806,"274151322000088","019011112586793",28.29,31.30,0,332.43,368.80,40.0,36.7,0.274,230432.7,230432.7,21289,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816827,113175.00
08/23/2014 14:00,2,1.488,ACTIVE,214.64,349.86,60.028,1408816806,"274151322000095","019011112586793",29.04,32.00,0,332.13,370.90,43.8,40.4,0.292,245177.6,245177.6,21352,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816828,113176.00
08/23/2014 14:00,2,0.961,ACTIVE,215.54,414.49,60.028,1408816806,"274151322000068","019011112586793",38.80,33.00,0,331.83,448.75,38.1,34.9,0.247,173270.9,173270.9,21838,0,0,0,L,1151911521,1,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816829,113177.00
08/23/2014 14:00,2,1.434,ACTIVE,214.41,348.36,60.028,1408816806,"274151322000054","019011112586793",28.27,32.00,0,332.13,369.70,41.0,37.7,0.292,235024.8,235024.8,21426,0,0,0,L,1151911521,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408816830,113178.00
08/23/2014 14:15,1,1.001,ACTIVE,213.2,379.65,60.00,1408817704,"040051121000097","019011112586793",25.57,25,0.202,313.72,443.46,25.4,28.7,0.053,60061.2,60068.1,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817706,113179.00
08/23/2014 14:15,1,1.064,ACTIVE,213.4,387.85,60.03,1408817704,"040051121000095","019011112586793",22.62,25,0.176,311.31,440.38,23.9,14.1,0.030,53604.4,53610.2,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817708,113180.00
08/23/2014 14:15,1,0.654,ACTIVE,213.9,353.54,60.00,1408817704,"033051125000132","019011112586793",33.76,26,0.134,317.40,443.60,21.9,17.7,0.202,52976.400000036,52982.199999988,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817710,113181.00
08/23/2014 14:15,1,0.633,ACTIVE,213.8,334.05,60.00,1408817704,"033051125000135","019011112586793",33.88,26,0.203,315.05,444.78,21.3,14.7,0.293,50593.299999952,50599,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817711,113182.00
08/23/2014 14:15,1,1.025,ACTIVE,212.9,346.42,60.00,1408817704,"040051121000116","019011112586793",25.25,24,0.211,312.22,442.16,25.7,30.6,0.146,59129.200000047,59135.800000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817712,113183.00
08/23/2014 14:15,1,0.988,ACTIVE,214.0,369.39,60.03,1408817704,"040051121000068","019011112586793",22.98,26,0.166,316.24,443.00,22.6,14.1,0.082,54369.600000024,54375.600000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817713,113184.00
08/23/2014 14:15,1,0.739,ACTIVE,213.3,397.43,60.00,1408817704,"033051125000118","019011112586793",38.41,26,0.172,316.81,443.47,28.2,28.8,0.048,67860.5,67868.300000012,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817715,113185.00
08/23/2014 14:15,1,0.735,ACTIVE,212.9,384.06,60.03,1408817704,"033051125000150","019011112586793",38.49,25,0.206,315.29,444.61,28.1,17.7,0.243,66884.1,66892,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817716,113186.00
08/23/2014 14:15,1,0.952,ACTIVE,213.5,392.43,60.00,1408817704,"040051121000185","019011112586793",24.71,26,0.174,315.55,442.64,23.4,13.0,0.021,61566.500000012,61572.800000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817717,113187.00
08/23/2014 14:15,1,0.939,ACTIVE,213.9,368.24,60.00,1408817704,"040051121000195","019011112586793",24.77,26,0.200,316.84,443.18,23.1,20.3,0.063,59331.600000001,59337.900000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817718,113188.00
08/23/2014 14:15,2,1.057,ACTIVE,214.41,338.44,60.001,1408817704,"274151322000083","019011112586793",28.15,30.30,0,333.03,361.59,30.1,27.2,0.199,237203.2,237203.2,21378,0,0,0,L,1151911521,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817719,113189.00
08/23/2014 14:15,2,1.113,ACTIVE,215.09,347.46,60.006,1408817704,"274151322000076","019011112586793",28.78,30.00,0,334.24,363.69,32.5,29.4,0.221,247427.3,247427.3,21357,0,0,0,L,1151911521,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817720,113190.00
08/23/2014 14:15,2,0.705,ACTIVE,214.64,403.97,60.006,1408817704,"274151322000094","019011112586793",37.99,32.00,0,332.43,436.43,27.1,24.2,0.172,175102.3,175102.3,21784,0,0,0,L,1151911521,1,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817721,113191.00
08/23/2014 14:15,2,1.080,ACTIVE,214.41,339.95,60.001,1408817704,"274151322000052","019011112586793",28.09,30.30,0,331.53,361.59,30.8,27.8,0.199,238243.4,238243.4,21320,0,0,0,L,1151911521,1,121.78,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817722,113192.00
08/23/2014 14:15,2,1.057,ACTIVE,214.19,345.06,60.001,1408817704,"274151322000085","019011112586793",28.17,30.50,0,333.63,361.89,30.1,27.2,0.194,237265.3,237265.3,21274,0,0,0,L,1151911521,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817723,113193.00
08/23/2014 14:15,2,1.053,ACTIVE,214.64,339.65,60.006,1408817704,"274151322000087","019011112586793",27.55,43.80,0,332.13,361.59,29.4,26.5,0.190,225865.4,225865.4,21302,0,0,0,L,1151911521,1,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817724,113194.00
08/23/2014 14:15,2,1.043,ACTIVE,214.19,339.04,60.006,1408817704,"274151322000088","019011112586793",27.69,30.00,0,333.03,360.99,29.2,26.3,0.186,230440.8,230440.8,21290,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817725,113195.00
08/23/2014 14:15,2,1.113,ACTIVE,214.64,339.65,60.006,1408817704,"274151322000095","019011112586793",28.33,30.50,0,333.03,362.79,32.0,28.9,0.208,245186.5,245186.5,21353,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817726,113196.00
08/23/2014 14:15,2,0.709,ACTIVE,215.09,411.78,60.001,1408817704,"274151322000068","019011112586793",38.47,32.20,0,331.53,440.34,27.6,24.7,0.172,173278.5,173278.5,21839,0,0,0,L,1151911521,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817727,113197.00
08/23/2014 14:15,2,1.070,ACTIVE,214.19,340.25,60.001,1408817704,"274151322000054","019011112586793",27.77,30.50,0,331.53,361.89,30.1,27.2,0.203,235033.1,235033.1,21427,0,0,0,L,1151911521,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408817728,113198.00
08/23/2014 14:30,1,1.035,ACTIVE,213.8,345.51,60.03,1408818604,"040051121000097","019011112586793",25.64,24,0.162,313.25,443.72,26.4,21.2,0.250,60068.1,60074.2,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818606,113199.00
08/23/2014 14:30,1,1.096,ACTIVE,213.4,404.05,60.00,1408818604,"040051121000095","019011112586793",22.63,25,0.140,311.13,438.39,24.7,12.8,0.040,53610.2,53615.6,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818608,113200.00
08/23/2014 14:30,1,0.669,ACTIVE,214.0,342.81,60.03,1408818604,"033051125000132","019011112586793",34.21,25,0.178,316.93,441.42,22.8,26.6,0.162,52982.199999988,52987.400000036,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818609,113201.00
08/23/2014 14:30,1,0.649,ACTIVE,213.5,388.39,60.03,1408818604,"033051125000135","019011112586793",34.28,25,0.144,315.89,442.19,22.1,20.4,0.022,50599,50604.199999988,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818610,113202.00
08/23/2014 14:30,1,1.049,ACTIVE,213.7,327.06,60.03,1408818604,"040051121000116","019011112586793",25.55,23,0.215,310.22,442.31,26.6,29.7,0.277,59135.800000011,59141.900000035,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818611,113203.00
08/23/2014 14:30,1,1.016,ACTIVE,213.5,378.06,60.00,1408818604,"040051121000068","019011112586793",23.14,25,0.169,315.70,442.61,23.4,27.1,0.038,54375.600000024,54380.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818613,113204.00
08/23/2014 14:30,1,0.756,ACTIVE,213.7,433.80,60.00,1408818604,"033051125000118","019011112586793",38.81,25,0.181,317.69,443.83,29.2,15.2,0.018,67868.300000012,67875.400000036,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818614,113205.00
08/23/2014 14:30,1,0.760,ACTIVE,214.2,408.18,60.00,1408818604,"033051125000150","019011112586793",38.51,25,0.182,315.22,444.97,29.1,34.8,0.042,66892,66899.1,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818615,113206.00
08/23/2014 14:30,1,0.998,ACTIVE,213.9,383.97,60.00,1408818604,"040051121000185","019011112586793",24.43,25,0.138,316.51,442.70,24.2,20.4,0.034,61572.800000024,61578.300000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818616,113207.00
08/23/2014 14:30,1,0.979,ACTIVE,213.8,355.63,60.00,1408818604,"040051121000195","019011112586793",24.64,25,0.190,317.93,443.30,24.0,27.3,0.116,59337.900000001,59343.500000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818618,113208.00
08/23/2014 14:30,2,1.090,ACTIVE,214.41,341.45,60.001,1408818604,"274151322000083","019011112586793",28.29,29.00,0,331.23,357.08,31.2,28.2,0.225,237210.9,237210.9,21379,0,0,0,L,1151911521,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818619,113209.00
08/23/2014 14:30,2,1.158,ACTIVE,214.87,345.66,59.996,1408818604,"274151322000076","019011112586793",28.73,29.00,0,333.03,358.88,33.7,30.6,0.230,247435.6,247435.6,21358,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818620,113210.00
08/23/2014 14:30,2,0.713,ACTIVE,214.41,411.48,59.990,1408818604,"274151322000094","019011112586793",38.63,30.80,0,330.93,438.23,28.0,25.1,0.190,175109.1,175109.1,21785,0,0,0,L,1151911521,1,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818621,113211.00
08/23/2014 14:30,2,1.113,ACTIVE,214.19,344.76,59.964,1408818604,"274151322000052","019011112586793",28.21,29.30,0,330.33,357.98,31.9,28.8,0.212,238251.2,238251.2,21321,0,0,0,L,1151911521,1,121.78,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818622,113212.00
08/23/2014 14:30,2,1.092,ACTIVE,214.41,347.46,60.001,1408818604,"274151322000085","019011112586793",28.29,29.50,0,332.43,357.68,31.3,28.3,0.208,237272.9,237272.9,21275,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818623,113213.00
08/23/2014 14:30,2,1.088,ACTIVE,214.19,341.15,60.001,1408818604,"274151322000087","019011112586793",27.81,42.30,0,332.43,356.78,30.6,27.6,0.208,225872.9,225872.9,21303,0,0,0,L,1151911521,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818624,113214.00
08/23/2014 14:30,2,1.078,ACTIVE,213.96,343.85,59.996,1408818604,"274151322000088","019011112586793",27.83,29.00,0,331.23,356.78,30.4,27.4,0.203,230448.2,230448.2,21291,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818625,113215.00
08/23/2014 14:30,2,1.148,ACTIVE,214.41,341.45,59.975,1408818604,"274151322000095","019011112586793",28.47,29.50,0,331.23,358.58,33.2,30.1,0.217,245194.7,245194.7,21354,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818626,113216.00
08/23/2014 14:30,2,0.732,ACTIVE,215.09,416.29,59.975,1408818604,"274151322000068","019011112586793",38.74,31.30,0,331.23,438.83,28.8,25.9,0.186,173285.5,173285.5,21840,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818627,113217.00
08/23/2014 14:30,2,1.088,ACTIVE,214.41,341.75,60.006,1408818604,"274151322000054","019011112586793",28.31,29.50,0,330.63,357.68,31.2,28.2,0.212,235040.8,235040.8,21428,0,0,0,L,1151911521,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408818628,113218.00
08/23/2014 14:45,1,0.673,ACTIVE,214.4,419.95,60.03,1408819504,"040051121000097","019011112586793",25.16,24,0.154,307.14,441.62,16.8,12.6,0.001,60074.2,60078.6,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819506,113219.00
08/23/2014 14:45,1,0.740,ACTIVE,214.5,419.21,60.00,1408819504,"040051121000095","019011112586793",22.31,24,0.116,307.92,438.45,16.4,8.9,0.025,53615.6,53619.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819508,113220.00
08/23/2014 14:45,1,0.444,ACTIVE,214.6,401.52,60.03,1408819504,"033051125000132","019011112586793",33.32,24,0.145,312.17,441.60,14.7,13.7,0.002,52987.400000036,52991.100000024,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819509,113221.00
08/23/2014 14:45,1,0.429,ACTIVE,214.2,334.13,60.00,1408819504,"033051125000135","019011112586793",33.35,25,0.132,311.45,442.50,14.2,12.9,0.158,50604.199999988,50607.699999988,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819510,113222.00
08/23/2014 14:45,1,0.705,ACTIVE,214.2,403.00,60.03,1408819504,"040051121000116","019011112586793",25.03,23,0.157,304.40,440.07,17.5,12.5,0.003,59141.900000035,59146.200000047,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819511,113223.00
08/23/2014 14:45,1,0.690,ACTIVE,214.9,358.82,60.03,1408819504,"040051121000068","019011112586793",22.13,24,0.138,307.36,441.05,15.2,14.6,0.040,54380.900000036,54384.699999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819513,113224.00
08/23/2014 14:45,1,0.496,ACTIVE,214.7,357.03,60.03,1408819504,"033051125000118","019011112586793",38.70,24,0.156,314.94,443.65,19.1,13.3,0.095,67875.400000036,67880.5,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819514,113225.00
08/23/2014 14:45,1,0.507,ACTIVE,214.4,427.22,60.00,1408819504,"033051125000150","019011112586793",37.93,24,0.146,312.57,444.52,19.1,12.3,0.043,66899.1,66904.3,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819515,113226.00
08/23/2014 14:45,1,0.647,ACTIVE,214.5,427.57,60.03,1408819504,"040051121000185","019011112586793",24.26,24,0.144,306.53,440.77,15.6,8.6,0.025,61578.300000024,61582.300000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819516,113227.00
08/23/2014 14:45,1,0.640,ACTIVE,214.7,384.52,60.00,1408819504,"040051121000195","019011112586793",24.03,24,0.022,309.34,441.50,15.3,8.5,0.143,59343.500000001,59347.600000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819518,113228.00
08/23/2014 14:45,2,0.715,ACTIVE,215.77,345.06,60.006,1408819504,"274151322000083","019011112586793",27.79,28.00,0,323.11,353.77,20.1,17.5,0.128,237216.6,237216.6,21380,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819519,113229.00
08/23/2014 14:45,2,0.756,ACTIVE,216.45,343.55,60.017,1408819504,"274151322000076","019011112586793",28.29,27.80,0,324.32,355.28,21.6,19.0,0.146,247441.8,247441.8,21359,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819520,113230.00
08/23/2014 14:45,2,0.479,ACTIVE,216.00,392.85,60.001,1408819504,"274151322000094","019011112586793",36.60,29.50,0,324.02,425.91,17.8,15.3,0.106,175114.1,175114.1,21786,0,0,0,L,1151911521,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819521,113231.00
08/23/2014 14:45,2,0.742,ACTIVE,215.77,342.35,60.006,1408819504,"274151322000052","019011112586793",27.63,28.00,0,322.81,354.37,20.9,18.2,0.128,238257.0,238257.0,21322,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819522,113232.00
08/23/2014 14:45,2,0.725,ACTIVE,216.00,343.55,59.980,1408819504,"274151322000085","019011112586793",27.39,28.30,0,324.02,353.77,20.1,17.5,0.124,237278.6,237278.6,21276,0,0,0,L,1151911521,1,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819523,113233.00
08/23/2014 14:45,2,0.705,ACTIVE,216.00,344.45,60.001,1408819504,"274151322000087","019011112586793",27.55,40.40,0,323.41,353.77,19.6,17.0,0.115,225878.5,225878.5,21304,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819524,113234.00
08/23/2014 14:45,2,0.691,ACTIVE,215.54,341.15,60.001,1408819504,"274151322000088","019011112586793",27.51,27.80,0,322.81,353.47,19.3,16.7,0.119,230453.7,230453.7,21292,0,0,0,L,1151911521,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819525,113235.00
08/23/2014 14:45,2,0.754,ACTIVE,216.22,344.15,60.006,1408819504,"274151322000095","019011112586793",27.81,28.30,0,323.41,354.37,21.2,18.6,0.133,245200.8,245200.8,21355,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819526,113236.00
08/23/2014 14:45,2,0.490,ACTIVE,216.45,399.76,60.001,1408819504,"274151322000068","019011112586793",37.23,30.00,0,330.03,430.42,18.6,16.0,0.106,173290.7,173290.7,21841,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819527,113237.00
08/23/2014 14:45,2,0.715,ACTIVE,216.00,343.85,60.001,1408819504,"274151322000054","019011112586793",27.75,28.50,0,323.41,353.77,20.1,17.5,0.110,235046.5,235046.5,21429,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408819527,113238.00
08/23/2014 15:00,1,1.019,ACTIVE,214.3,375.24,60.03,1408820404,"040051121000097","019011112586793",25.73,24,0.195,315.22,443.38,26.1,31.9,0.072,60078.6,60084.4,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820407,113239.00
08/23/2014 15:00,1,1.075,ACTIVE,213.5,382.47,60.03,1408820404,"040051121000095","019011112586793",22.87,24,0.141,314.15,439.96,24.4,11.5,0.093,53619.2,53624.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820408,113240.00
08/23/2014 15:00,1,0.661,ACTIVE,214.6,356.42,60.03,1408820404,"033051125000132","019011112586793",34.34,24,0.190,317.82,443.35,22.6,25.9,0.099,52991.100000024,52996.100000024,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820409,113241.00
08/23/2014 15:00,1,0.646,ACTIVE,214.4,370.73,60.03,1408820404,"033051125000135","019011112586793",34.28,24,0.192,316.27,443.79,22.0,28.4,0.053,50607.699999988,50612.699999988,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820410,113242.00
08/23/2014 15:00,1,1.050,ACTIVE,213.9,418.15,60.03,1408820404,"040051121000116","019011112586793",25.45,23,0.153,310.04,442.27,26.6,22.6,0.022,59146.200000047,59151.900000035,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820412,113243.00
08/23/2014 15:00,1,1.023,ACTIVE,214.1,379.15,60.03,1408820404,"040051121000068","019011112586793",22.98,24,0.140,316.80,442.80,23.4,25.9,0.038,54384.699999988,54389.800000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820413,113244.00
08/23/2014 15:00,1,0.757,ACTIVE,214.0,343.73,60.03,1408820404,"033051125000118","019011112586793",38.76,24,0.264,319.80,443.86,29.2,23.4,0.307,67880.5,67887.5,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820416,113245.00
08/23/2014 15:00,1,0.756,ACTIVE,213.6,411.43,60.03,1408820404,"033051125000150","019011112586793",38.87,24,0.247,317.28,444.65,29.2,28.1,0.036,66904.3,66911.2,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820417,113246.00
08/23/2014 15:00,1,1.001,ACTIVE,214.1,368.10,60.03,1408820404,"040051121000185","019011112586793",24.59,24,0.182,315.78,442.94,24.5,20.1,0.069,61582.300000024,61587.7,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820419,113247.00
08/23/2014 15:00,1,0.983,ACTIVE,213.9,416.59,60.07,1408820404,"040051121000195","019011112586793",24.81,24,0.153,318.26,443.20,24.2,12.1,0.022,59347.600000001,59353.200000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820420,113248.00
08/23/2014 15:00,2,1.074,ACTIVE,216.67,347.46,60.017,1408820404,"274151322000083","019011112586793",28.37,27.50,0,335.74,361.29,30.9,27.9,0.203,237223.9,237223.9,21381,0,0,0,L,1151911521,1,122.68,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820421,113249.00
08/23/2014 15:00,2,1.141,ACTIVE,216.90,346.86,60.012,1408820404,"274151322000076","019011112586793",28.80,27.50,0,336.34,362.49,33.3,30.2,0.221,247449.7,247449.7,21360,0,0,0,L,1151911521,1,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820422,113250.00
08/23/2014 15:00,2,0.715,ACTIVE,217.13,411.18,60.017,1408820404,"274151322000094","019011112586793",38.21,29.30,0,334.24,434.33,27.5,24.6,0.190,175120.7,175120.7,21787,0,0,0,L,1151911521,1,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820423,113251.00
08/23/2014 15:00,2,1.102,ACTIVE,216.67,343.85,59.990,1408820404,"274151322000052","019011112586793",28.27,27.50,0,335.14,361.29,31.6,28.5,0.199,238264.6,238264.6,21323,0,0,0,L,1151911521,1,122.46,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820424,113252.00
08/23/2014 15:00,2,1.086,ACTIVE,216.90,346.26,60.012,1408820404,"274151322000085","019011112586793",28.11,27.80,0,335.74,361.59,30.9,27.9,0.194,237286.0,237286.0,21277,0,0,0,L,1151911521,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820425,113253.00
08/23/2014 15:00,2,1.080,ACTIVE,216.67,344.76,60.012,1408820404,"274151322000087","019011112586793",27.67,39.30,0,335.44,360.99,30.3,27.3,0.190,225885.7,225885.7,21305,0,0,0,L,1151911521,1,123.36,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820426,113254.00
