ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 15:00,2,1.064,ACTIVE,216.22,342.65,60.012,1408820404,"274151322000088","019011112586793",27.77,27.30,0,335.14,360.99,30.0,27.0,0.186,230460.8,230460.8,21293,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820427,113255.00
08/23/2014 15:00,2,1.139,ACTIVE,216.67,346.86,60.017,1408820404,"274151322000095","019011112586793",28.37,27.80,0,335.44,362.19,32.8,29.7,0.208,245208.6,245208.6,21356,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820428,113256.00
08/23/2014 15:00,2,0.721,ACTIVE,217.58,413.59,60.017,1408820404,"274151322000068","019011112586793",38.51,29.80,0,334.84,437.33,28.4,25.5,0.177,173297.4,173297.4,21842,0,0,0,L,1151911521,1,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820429,113257.00
08/23/2014 15:00,2,1.082,ACTIVE,216.67,344.15,60.043,1408820404,"274151322000054","019011112586793",28.17,28.00,0,335.44,361.59,30.9,27.9,0.194,235053.8,235053.8,21430,0,0,0,L,1151911521,1,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408820430,113258.00
08/23/2014 15:15,1,1.272,ACTIVE,214.8,341.75,60.00,1408821303,"040051121000097","019011112586793",25.99,24,0.200,314.51,443.39,32.9,27.1,0.208,60084.4,60090.4,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821306,113259.00
08/23/2014 15:15,1,1.315,ACTIVE,214.4,389.37,60.03,1408821303,"040051121000095","019011112586793",23.20,23,0.195,313.09,439.94,30.3,23.2,0.223,53624.2,53629.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821307,113260.00
08/23/2014 15:15,1,0.836,ACTIVE,215.1,383.05,60.00,1408821303,"033051125000132","019011112586793",34.03,24,0.245,317.86,443.30,28.3,26.1,0.081,52996.100000024,53001.199999988,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821308,113261.00
08/23/2014 15:15,1,0.812,ACTIVE,214.6,410.54,60.00,1408821303,"033051125000135","019011112586793",34.47,24,0.180,316.39,444.53,27.8,14.0,0.106,50612.699999988,50617.799999952,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821310,113262.00
08/23/2014 15:15,1,1.305,ACTIVE,214.1,351.64,60.03,1408821303,"040051121000116","019011112586793",25.68,23,0.197,310.26,442.13,33.3,24.6,0.218,59151.900000035,59157.900000035,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821311,113263.00
08/23/2014 15:15,1,1.274,ACTIVE,214.7,330.31,60.00,1408821303,"040051121000068","019011112586793",23.29,24,0.250,314.38,443.12,29.5,23.9,0.309,54389.800000012,54395.100000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821312,113264.00
08/23/2014 15:15,1,0.947,ACTIVE,213.9,345.84,60.00,1408821303,"033051125000118","019011112586793",39.00,24,0.233,316.04,443.76,36.7,37.8,0.231,67887.5,67894.300000012,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821313,113265.00
08/23/2014 15:15,1,0.944,ACTIVE,214.3,372.05,60.00,1408821303,"033051125000150","019011112586793",39.23,24,0.238,314.85,444.78,36.8,37.7,0.234,66911.2,66918.3,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821315,113266.00
08/23/2014 15:15,1,1.240,ACTIVE,214.6,342.70,60.00,1408821303,"040051121000185","019011112586793",25.32,24,0.214,316.24,442.55,31.2,25.6,0.231,61587.7,61593.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821316,113267.00
08/23/2014 15:15,1,1.242,ACTIVE,214.2,388.70,60.03,1408821303,"040051121000195","019011112586793",25.19,24,0.230,316.54,443.10,31.1,32.8,0.057,59353.200000001,59358.900000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821318,113268.00
08/23/2014 15:15,2,1.330,ACTIVE,215.77,350.77,59.996,1408821303,"274151322000083","019011112586793",28.59,27.30,0,335.44,362.19,38.5,35.2,0.270,237231.5,237231.5,21382,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821319,113269.00
08/23/2014 15:15,2,1.406,ACTIVE,216.45,345.36,59.990,1408821303,"274151322000076","019011112586793",29.22,27.00,0,336.34,363.69,41.6,38.2,0.287,247457.9,247457.9,21361,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821320,113270.00
08/23/2014 15:15,2,0.881,ACTIVE,216.45,415.69,60.001,1408821303,"274151322000094","019011112586793",38.59,28.80,0,334.24,435.23,34.9,31.7,0.234,175127.4,175127.4,21788,0,0,0,L,1151911521,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821321,113271.00
08/23/2014 15:15,2,1.361,ACTIVE,216.22,351.67,59.996,1408821303,"274151322000052","019011112586793",28.47,27.30,0,334.84,362.19,39.2,35.9,0.247,238272.2,238272.2,21324,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821321,113272.00
08/23/2014 15:15,2,1.318,ACTIVE,216.22,350.77,60.001,1408821303,"274151322000085","019011112586793",28.80,27.50,0,336.04,362.49,38.4,35.2,0.247,237293.5,237293.5,21278,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821322,113273.00
08/23/2014 15:15,2,1.309,ACTIVE,216.45,342.95,59.996,1408821303,"274151322000087","019011112586793",28.23,38.40,0,335.14,361.89,37.5,34.2,0.243,225893.0,225893.0,21306,0,0,0,L,1151911521,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821323,113274.00
08/23/2014 15:15,2,1.324,ACTIVE,216.00,345.66,59.996,1408821303,"274151322000088","019011112586793",27.83,27.00,0,334.84,361.89,37.4,34.2,0.239,230468.1,230468.1,21294,0,0,0,L,1151911521,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821324,113275.00
08/23/2014 15:15,2,1.398,ACTIVE,216.00,344.45,59.996,1408821303,"274151322000095","019011112586793",28.84,27.50,0,335.44,362.79,40.9,37.5,0.261,245216.6,245216.6,21357,0,0,0,L,1151911521,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821325,113276.00
08/23/2014 15:15,2,0.900,ACTIVE,217.13,416.59,59.990,1408821303,"274151322000068","019011112586793",38.84,29.30,0,334.84,441.84,35.1,32.0,0.221,173304.2,173304.2,21843,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821326,113277.00
08/23/2014 15:15,2,1.340,ACTIVE,216.45,343.25,59.996,1408821303,"274151322000054","019011112586793",28.29,27.50,0,334.84,362.49,38.5,35.2,0.252,235061.4,235061.4,21431,0,0,0,L,1151911521,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408821327,113278.00
08/23/2014 15:30,1,1.103,ACTIVE,214.7,399.08,60.00,1408822204,"040051121000097","019011112586793",25.72,24,0.200,315.96,443.57,28.2,33.1,0.042,60090.4,60097.2,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822206,113279.00
08/23/2014 15:30,1,1.151,ACTIVE,214.7,352.70,60.03,1408822204,"040051121000095","019011112586793",22.97,24,0.154,312.98,440.06,26.3,14.5,0.223,53629.3,53635.2,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822208,113280.00
08/23/2014 15:30,1,0.717,ACTIVE,215.6,419.01,60.00,1408822204,"033051125000132","019011112586793",34.40,24,0.153,319.61,443.37,24.5,22.5,0.015,53001.199999988,53007.100000024,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822209,113281.00
08/23/2014 15:30,1,0.709,ACTIVE,214.9,344.82,60.00,1408822204,"033051125000135","019011112586793",34.05,24,0.215,317.25,444.03,24.0,28.2,0.167,50617.799999952,50623.699999988,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822210,113282.00
08/23/2014 15:30,1,1.132,ACTIVE,215.0,374.33,60.00,1408822204,"040051121000116","019011112586793",25.77,23,0.238,312.80,442.26,29.0,32.2,0.094,59157.900000035,59164.600000023,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822212,113283.00
08/23/2014 15:30,1,1.118,ACTIVE,214.7,348.21,60.00,1408822204,"040051121000068","019011112586793",23.04,24,0.194,316.05,442.78,25.6,20.1,0.161,54395.100000024,54401.100000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822213,113284.00
08/23/2014 15:30,1,0.833,ACTIVE,214.6,363.25,60.03,1408822204,"033051125000118","019011112586793",38.79,24,0.186,316.29,443.85,32.1,28.4,0.123,67894.300000012,67902.199999988,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822214,113285.00
08/23/2014 15:30,1,0.841,ACTIVE,214.5,321.77,60.00,1408822204,"033051125000150","019011112586793",38.54,24,0.201,314.86,444.68,32.2,32.9,0.244,66918.3,66926.2,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822216,113286.00
08/23/2014 15:30,1,1.143,ACTIVE,215.1,371.50,60.00,1408822204,"040051121000185","019011112586793",23.59,24,0.204,316.08,442.73,26.8,32.7,0.081,61593.2,61599.300000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822217,113287.00
08/23/2014 15:30,1,1.102,ACTIVE,214.7,406.19,60.00,1408822204,"040051121000195","019011112586793",24.67,24,0.171,320.46,443.13,27.0,13.5,0.031,59358.900000001,59365.300000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822218,113288.00
08/23/2014 15:30,2,1.164,ACTIVE,216.45,347.76,59.996,1408822204,"274151322000083","019011112586793",28.13,27.30,0,334.84,361.29,33.1,30.0,0.212,237239.9,237239.9,21383,0,0,0,L,1151911521,1,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822219,113289.00
08/23/2014 15:30,2,1.217,ACTIVE,216.67,346.86,59.990,1408822204,"274151322000076","019011112586793",29.02,27.00,0,336.34,363.39,35.8,32.6,0.247,247467.1,247467.1,21362,0,0,0,L,1151911521,1,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822220,113290.00
08/23/2014 15:30,2,0.775,ACTIVE,216.67,408.78,60.012,1408822204,"274151322000094","019011112586793",38.09,29.00,0,334.24,439.13,29.9,27.0,0.194,175134.9,175134.9,21789,0,0,0,L,1151911521,1,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822221,113291.00
08/23/2014 15:30,2,1.164,ACTIVE,216.45,348.66,59.996,1408822204,"274151322000052","019011112586793",28.65,27.30,0,334.54,361.89,33.8,30.7,0.217,238280.9,238280.9,21325,0,0,0,L,1151911521,1,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822222,113292.00
08/23/2014 15:30,2,1.150,ACTIVE,216.45,347.46,60.017,1408822204,"274151322000085","019011112586793",28.41,27.50,0,335.74,361.89,33.1,30.1,0.212,237302.0,237302.0,21279,0,0,0,L,1151911521,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822223,113293.00
08/23/2014 15:30,2,1.150,ACTIVE,216.45,348.66,59.996,1408822204,"274151322000087","019011112586793",27.79,38.00,0,335.44,361.29,32.4,29.3,0.208,225901.2,225901.2,21307,0,0,0,L,1151911521,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822224,113294.00
08/23/2014 15:30,2,1.143,ACTIVE,216.22,348.06,59.996,1408822204,"274151322000088","019011112586793",27.81,27.00,0,334.84,360.99,32.2,29.1,0.190,230476.3,230476.3,21295,0,0,0,L,1151911521,1,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822225,113295.00
08/23/2014 15:30,2,1.219,ACTIVE,216.22,347.46,59.990,1408822204,"274151322000095","019011112586793",28.53,27.30,0,335.14,362.49,35.2,32.0,0.217,245225.6,245225.6,21358,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822226,113296.00
08/23/2014 15:30,2,0.766,ACTIVE,216.90,420.50,60.001,1408822204,"274151322000068","019011112586793",39.04,29.30,0,335.14,435.83,30.5,27.5,0.190,173311.9,173311.9,21844,0,0,0,L,1151911521,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822227,113297.00
08/23/2014 15:30,2,1.162,ACTIVE,216.00,350.77,59.990,1408822204,"274151322000054","019011112586793",28.11,27.50,0,335.14,361.89,33.1,30.0,0.221,235069.8,235069.8,21432,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408822228,113298.00
08/23/2014 15:45,1,0.547,ACTIVE,213.9,400.24,60.00,1408823104,"040051121000097","019011112586793",25.13,24,0.150,316.98,442.44,13.6,11.4,0.001,60097.2,60101.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823107,113299.00
08/23/2014 15:45,1,0.617,ACTIVE,213.6,373.28,60.00,1408823104,"040051121000095","019011112586793",22.21,24,0.141,312.24,438.32,13.6,13.7,0.003,53635.2,53638.8,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823108,113300.00
08/23/2014 15:45,1,0.360,ACTIVE_NO_POWER,214.4,422.07,60.00,1408823104,"033051125000132","019011112586793",33.27,24,0.000,318.05,441.33,11.9,0.0,0.001,53007.100000024,53010.699999988,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823109,113301.00
08/23/2014 15:45,1,0.347,ACTIVE_NO_POWER,214.2,428.49,60.00,1408823104,"033051125000135","019011112586793",33.05,24,0.000,315.81,442.28,11.4,0.0,0.000,50623.699999988,50627.199999988,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823111,113302.00
08/23/2014 15:45,1,0.576,ACTIVE,213.7,388.15,60.00,1408823104,"040051121000116","019011112586793",24.96,22,0.141,312.15,439.96,14.3,12.3,0.002,59164.600000023,59168.700000047,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823112,113303.00
08/23/2014 15:45,1,0.558,ACTIVE,214.0,328.35,60.00,1408823104,"040051121000068","019011112586793",22.02,24,0.126,315.09,440.52,12.2,15.5,0.248,54401.100000024,54404.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823113,113304.00
08/23/2014 15:45,1,0.408,ACTIVE,214.0,385.44,60.00,1408823104,"033051125000118","019011112586793",37.69,24,0.030,317.87,443.77,15.3,14.5,0.138,67902.199999988,67907.100000024,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823115,113305.00
08/23/2014 15:45,1,0.407,ACTIVE,214.3,425.05,60.00,1408823104,"033051125000150","019011112586793",38.11,24,0.094,317.75,444.73,15.4,15.5,0.000,66926.2,66931.2,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823116,113306.00
08/23/2014 15:45,1,0.537,ACTIVE_NO_POWER,213.9,412.58,60.00,1408823104,"040051121000185","019011112586793",23.34,24,0.000,315.94,440.74,12.4,0.0,0.000,61599.300000024,61603.2,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823117,113307.00
08/23/2014 15:45,1,0.519,ACTIVE_NO_POWER,213.7,379.37,60.00,1408823104,"040051121000195","019011112586793",23.44,24,0.007,318.33,441.74,12.1,0.0,0.158,59365.300000001,59369.200000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823118,113308.00
08/23/2014 15:45,2,0.590,ACTIVE,216.00,340.25,59.996,1408823104,"274151322000083","019011112586793",27.45,27.00,0,331.83,357.98,16.5,14.0,0.110,237245.4,237245.4,21384,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823119,113309.00
08/23/2014 15:45,2,0.613,ACTIVE,216.45,341.75,59.985,1408823104,"274151322000076","019011112586793",28.15,27.00,0,332.43,359.48,17.5,14.9,0.110,247473.0,247473.0,21363,0,0,0,L,1151911521,1,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823120,113310.00
08/23/2014 15:45,2,0.377,ACTIVE,216.00,402.77,59.985,1408823104,"274151322000094","019011112586793",37.99,28.50,0,336.34,431.02,14.6,12.1,0.088,175139.7,175139.7,21790,0,0,0,L,1151911521,1,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823121,113311.00
08/23/2014 15:45,2,0.617,ACTIVE,215.77,342.05,59.985,1408823104,"274151322000052","019011112586793",27.41,27.00,0,332.13,358.28,17.1,14.6,0.106,238286.5,238286.5,21326,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823122,113312.00
08/23/2014 15:45,2,0.598,ACTIVE,215.77,340.55,59.985,1408823104,"274151322000085","019011112586793",27.41,27.30,0,333.33,357.98,16.6,14.1,0.106,237307.5,237307.5,21280,0,0,0,L,1151911521,1,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823123,113313.00
08/23/2014 15:45,2,0.588,ACTIVE,216.22,342.65,59.990,1408823104,"274151322000087","019011112586793",27.21,36.80,0,332.13,357.98,16.2,13.7,0.097,225906.6,225906.6,21308,0,0,0,L,1151911521,1,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823124,113314.00
08/23/2014 15:45,2,0.570,ACTIVE,215.77,340.55,59.985,1408823104,"274151322000088","019011112586793",27.14,27.00,0,331.23,357.38,15.7,13.2,0.097,230481.5,230481.5,21296,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823125,113315.00
08/23/2014 15:45,2,0.607,ACTIVE,216.22,342.65,59.985,1408823104,"274151322000095","019011112586793",27.63,27.00,0,331.53,358.88,17.1,14.5,0.102,245231.4,245231.4,21359,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823126,113316.00
08/23/2014 15:45,2,0.385,ACTIVE,216.67,407.87,59.990,1408823104,"274151322000068","019011112586793",38.29,29.30,0,337.24,430.12,15.1,12.6,0.088,173316.9,173316.9,21845,0,0,0,L,1151911521,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823127,113317.00
08/23/2014 15:45,2,0.586,ACTIVE,215.77,341.45,59.990,1408823104,"274151322000054","019011112586793",27.69,27.30,0,331.23,357.98,16.5,14.0,0.102,235075.3,235075.3,21433,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408823128,113318.00
08/23/2014 16:00,1,0.735,ACTIVE,214.4,373.20,60.03,1408824004,"040051121000097","019011112586793",25.86,24,0.170,314.39,441.74,18.9,22.8,0.202,60101.5,60105.2,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824007,113319.00
08/23/2014 16:00,1,0.806,ACTIVE,213.8,383.77,60.03,1408824004,"040051121000095","019011112586793",22.37,23,0.155,311.82,437.73,17.9,12.1,0.010,53638.8,53641.9,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824009,113320.00
08/23/2014 16:00,1,0.488,ACTIVE,213.8,326.88,60.03,1408824004,"033051125000132","019011112586793",33.69,24,0.017,317.40,440.95,16.3,7.1,0.270,53010.699999988,53013.900000036,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824010,113321.00
08/23/2014 16:00,1,0.474,ACTIVE,214.3,419.50,60.03,1408824004,"033051125000135","019011112586793",33.64,24,0.160,316.77,441.71,15.8,12.2,0.001,50627.199999988,50630.399999976,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824012,113322.00
08/23/2014 16:00,1,0.769,ACTIVE,213.5,384.58,60.03,1408824004,"040051121000116","019011112586793",25.37,22,0.148,312.19,439.97,19.4,15.1,0.014,59168.700000047,59172.400000035,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824013,113323.00
08/23/2014 16:00,1,0.739,ACTIVE,213.9,416.02,60.03,1408824004,"040051121000068","019011112586793",22.59,23,0.157,316.38,440.37,16.6,12.1,0.001,54404.699999988,54407.900000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824014,113324.00
08/23/2014 16:00,1,0.549,ACTIVE,214.0,429.18,60.07,1408824004,"033051125000118","019011112586793",38.68,23,0.163,318.71,442.06,21.1,16.3,0.004,67907.100000024,67911.600000024,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824016,113325.00
08/23/2014 16:00,1,0.548,ACTIVE,213.6,410.66,60.03,1408824004,"033051125000150","019011112586793",38.81,23,0.176,315.13,442.48,21.1,16.5,0.011,66931.2,66935.7,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824017,113326.00
08/23/2014 16:00,1,0.715,ACTIVE,213.8,360.61,60.03,1408824004,"040051121000185","019011112586793",24.43,23,0.135,315.26,440.71,17.3,12.7,0.041,61603.2,61606.500000012,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824018,113327.00
08/23/2014 16:00,1,0.707,ACTIVE,213.4,427.08,60.03,1408824004,"040051121000195","019011112586793",24.22,24,0.137,317.92,441.69,17.0,10.4,0.000,59369.200000001,59372.700000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824019,113328.00
08/23/2014 16:00,2,0.789,ACTIVE,216.45,341.45,60.028,1408824004,"274151322000083","019011112586793",27.87,26.80,0,332.73,353.47,22.3,19.6,0.150,237250.2,237250.2,21385,0,0,0,L,1151911521,1,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824020,113329.00
08/23/2014 16:00,2,0.812,ACTIVE,216.67,340.55,60.022,1408824004,"274151322000076","019011112586793",28.65,26.80,0,332.43,354.37,23.6,20.8,0.150,247478.1,247478.1,21364,0,0,0,L,1151911521,1,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824021,113330.00
08/23/2014 16:00,2,0.510,ACTIVE,216.67,410.28,60.022,1408824004,"274151322000094","019011112586793",38.65,28.30,0,336.04,423.50,20.0,17.4,0.128,175144.0,175144.0,21791,0,0,0,L,1151911521,1,122.91,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824022,113331.00
08/23/2014 16:00,2,0.801,ACTIVE,216.22,341.45,60.001,1408824004,"274151322000052","019011112586793",28.25,26.80,0,331.53,353.77,22.9,20.2,0.150,238291.5,238291.5,21327,0,0,0,L,1151911521,1,122.68,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824023,113332.00
08/23/2014 16:00,2,0.785,ACTIVE,216.67,342.35,60.022,1408824004,"274151322000085","019011112586793",28.09,27.00,0,332.13,354.07,22.4,19.7,0.137,237312.3,237312.3,21281,0,0,0,L,1151911521,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824024,113333.00
08/23/2014 16:00,2,0.789,ACTIVE,216.22,342.65,60.022,1408824004,"274151322000087","019011112586793",27.65,35.80,0,332.13,354.07,22.1,19.4,0.146,225911.4,225911.4,21309,0,0,0,L,1151911521,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824025,113334.00
08/23/2014 16:00,2,0.766,ACTIVE,216.00,341.45,60.022,1408824004,"274151322000088","019011112586793",27.71,26.80,0,331.83,353.17,21.5,18.8,0.133,230486.2,230486.2,21297,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824026,113335.00
08/23/2014 16:00,2,0.799,ACTIVE,216.00,343.25,60.054,1408824004,"274151322000095","019011112586793",28.35,26.80,0,332.13,353.47,22.9,20.2,0.150,245236.4,245236.4,21360,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824027,113336.00
08/23/2014 16:00,2,0.533,ACTIVE,216.90,410.28,60.022,1408824004,"274151322000068","019011112586793",38.55,29.00,0,336.64,425.91,20.8,18.2,0.124,173321.4,173321.4,21846,0,0,0,L,1151911521,1,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824028,113337.00
08/23/2014 16:00,2,0.789,ACTIVE,216.00,342.35,60.017,1408824004,"274151322000054","019011112586793",27.87,27.30,0,331.83,353.77,22.3,19.6,0.146,235080.1,235080.1,21434,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824029,113338.00
08/23/2014 16:15,1,0.691,ACTIVE,213.8,364.59,60.00,1408824903,"040051121000097","019011112586793",25.18,23,0.127,315.31,441.49,17.3,10.7,0.036,60105.2,60109,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824906,113339.00
08/23/2014 16:15,1,0.757,ACTIVE,212.3,332.96,60.00,1408824903,"040051121000095","019011112586793",22.27,23,0.145,311.93,437.62,16.7,6.4,0.138,53641.9,53645,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824907,113340.00
08/23/2014 16:15,1,0.440,ACTIVE,213.4,362.40,60.00,1408824903,"033051125000132","019011112586793",34.45,23,0.146,317.53,441.06,15.0,12.1,0.032,53013.900000036,53017.199999988,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824909,113341.00
08/23/2014 16:15,1,0.438,ACTIVE,213.6,422.58,60.00,1408824903,"033051125000135","019011112586793",33.46,24,0.102,314.93,441.69,14.5,7.3,0.000,50630.399999976,50633.5,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824910,113342.00
08/23/2014 16:15,1,0.708,ACTIVE,213.5,360.83,60.00,1408824903,"040051121000116","019011112586793",25.32,22,0.163,312.00,439.26,17.8,15.4,0.052,59172.400000035,59175.999999999,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824911,113343.00
08/23/2014 16:15,1,0.690,ACTIVE,213.5,414.28,60.00,1408824903,"040051121000068","019011112586793",22.46,23,0.120,314.83,440.23,15.4,14.2,0.000,54407.900000036,54411,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824912,113344.00
08/23/2014 16:15,1,0.509,ACTIVE,213.4,427.07,60.03,1408824903,"033051125000118","019011112586793",38.31,23,0.151,316.08,442.16,19.4,16.1,0.016,67911.600000024,67915.900000036,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824914,113345.00
08/23/2014 16:15,1,0.511,ACTIVE,213.9,411.12,60.00,1408824903,"033051125000150","019011112586793",38.27,23,0.159,316.14,442.51,19.4,14.5,0.006,66935.7,66940,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824915,113346.00
08/23/2014 16:15,1,0.664,ACTIVE,213.5,336.93,60.00,1408824903,"040051121000185","019011112586793",24.07,23,0.146,314.49,440.03,15.9,12.4,0.145,61606.500000012,61609.800000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824916,113347.00
08/23/2014 16:15,1,0.645,ACTIVE,213.4,375.94,60.00,1408824903,"040051121000195","019011112586793",24.18,23,0.152,317.00,441.14,15.5,14.2,0.019,59372.700000001,59376.100000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824918,113348.00
08/23/2014 16:15,2,0.732,ACTIVE,216.22,344.15,59.990,1408824903,"274151322000083","019011112586793",27.79,26.30,0,332.73,352.27,20.6,18.0,0.124,237255.1,237255.1,21386,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824919,113349.00
08/23/2014 16:15,2,0.768,ACTIVE,216.22,343.25,59.990,1408824903,"274151322000076","019011112586793",28.43,26.30,0,332.13,353.47,22.1,19.4,0.150,247483.3,247483.3,21365,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824920,113350.00
08/23/2014 16:15,2,0.482,ACTIVE,216.00,405.17,59.996,1408824903,"274151322000094","019011112586793",37.89,28.00,0,337.54,423.20,18.5,15.9,0.110,175148.3,175148.3,21792,0,0,0,L,1151911521,1,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824921,113351.00
08/23/2014 16:15,2,0.758,ACTIVE,215.54,345.36,59.990,1408824903,"274151322000052","019011112586793",27.79,26.50,0,331.83,352.57,21.4,18.7,0.128,238296.5,238296.5,21328,0,0,0,L,1151911521,1,122.23,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824922,113352.00
08/23/2014 16:15,2,0.727,ACTIVE,215.77,341.75,59.996,1408824903,"274151322000085","019011112586793",28.07,26.30,0,333.63,352.57,20.7,18.1,0.124,237317.2,237317.2,21282,0,0,0,L,1151911521,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824923,113353.00
08/23/2014 16:15,2,0.725,ACTIVE,216.22,344.45,59.990,1408824903,"274151322000087","019011112586793",27.69,35.00,0,332.43,352.57,20.3,17.7,0.115,225916.2,225916.2,21310,0,0,0,L,1151911521,1,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824923,113354.00
08/23/2014 16:15,2,0.703,ACTIVE,215.54,343.85,59.996,1408824903,"274151322000088","019011112586793",27.81,26.30,0,332.43,351.97,19.8,17.2,0.115,230490.8,230490.8,21298,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824924,113355.00
08/23/2014 16:15,2,0.766,ACTIVE,216.00,341.15,59.996,1408824903,"274151322000095","019011112586793",27.73,26.30,0,332.43,352.87,21.5,18.9,0.133,245241.4,245241.4,21361,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824925,113356.00
08/23/2014 16:15,2,0.504,ACTIVE,216.67,402.77,60.012,1408824903,"274151322000068","019011112586793",37.53,28.80,0,337.84,423.81,19.2,16.6,0.115,173325.8,173325.8,21847,0,0,0,L,1151911521,1,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824926,113357.00
08/23/2014 16:15,2,0.736,ACTIVE,215.77,344.15,59.996,1408824903,"274151322000054","019011112586793",27.59,26.80,0,331.83,352.57,20.6,18.0,0.119,235085.0,235085.0,21435,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408824927,113358.00
08/23/2014 16:30,1,0.591,ACTIVE,212.9,376.62,60.00,1408825805,"040051121000097","019011112586793",25.20,23,0.123,315.07,442.44,14.8,14.0,0.131,60109,60111.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825808,113359.00
08/23/2014 16:30,1,0.668,ACTIVE,213.0,399.24,60.03,1408825805,"040051121000095","019011112586793",22.12,22,0.139,309.88,437.27,14.7,10.0,0.000,53645,53646.9,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825809,113360.00
08/23/2014 16:30,1,0.390,ACTIVE_NO_POWER,213.6,330.58,60.03,1408825805,"033051125000132","019011112586793",33.33,23,0.073,316.14,440.60,12.9,0.0,0.219,53017.199999988,53019.199999988,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825810,113361.00
08/23/2014 16:30,1,0.378,ACTIVE,213.2,398.07,60.00,1408825805,"033051125000135","019011112586793",33.24,23,0.150,313.86,441.29,12.5,13.8,0.001,50633.5,50635.699999988,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825811,113362.00
08/23/2014 16:30,1,0.626,ACTIVE,212.6,415.50,60.00,1408825805,"040051121000116","019011112586793",24.98,22,0.100,311.30,439.63,15.5,16.1,0.000,59175.999999999,59178.200000047,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825813,113363.00
08/23/2014 16:30,1,0.609,ACTIVE,213.2,327.50,60.00,1408825805,"040051121000068","019011112586793",22.19,23,0.148,315.60,439.87,13.4,5.2,0.238,54411,54413,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825814,113364.00
08/23/2014 16:30,1,0.443,ACTIVE,212.9,402.67,60.03,1408825805,"033051125000118","019011112586793",38.02,23,0.160,309.70,441.91,16.7,13.1,0.006,67915.900000036,67918.900000036,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825816,113365.00
08/23/2014 16:30,1,0.445,ACTIVE,213.0,349.23,60.03,1408825805,"033051125000150","019011112586793",38.25,23,0.139,314.44,441.50,16.9,10.7,0.077,66940,66942.9,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825817,113366.00
08/23/2014 16:30,1,0.590,ACTIVE,213.1,363.76,60.03,1408825805,"040051121000185","019011112586793",23.39,23,0.151,315.16,440.42,13.7,11.4,0.018,61609.800000024,61611.800000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825818,113367.00
08/23/2014 16:30,1,0.573,ACTIVE_NO_POWER,213.1,432.30,60.00,1408825805,"040051121000195","019011112586793",23.42,23,0.000,317.58,440.60,13.3,0.0,0.000,59376.100000001,59378.200000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825820,113368.00
08/23/2014 16:30,2,0.625,ACTIVE,214.64,341.45,59.990,1408825805,"274151322000083","019011112586793",28.01,25.80,0,333.03,349.26,17.7,15.2,0.110,237258.4,237258.4,21387,0,0,0,L,1151911521,1,122.01,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825821,113369.00
08/23/2014 16:30,2,0.678,ACTIVE,215.09,342.05,59.996,1408825805,"274151322000076","019011112586793",27.83,25.80,0,333.93,349.86,19.1,16.6,0.128,247487.0,247487.0,21366,0,0,0,L,1151911521,1,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825821,113370.00
08/23/2014 16:30,2,0.408,ACTIVE,214.41,406.37,60.017,1408825805,"274151322000094","019011112586793",38.09,27.50,0,334.84,418.09,15.8,13.3,0.093,175151.2,175151.2,21793,0,0,0,L,1151911521,1,121.55,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825822,113371.00
08/23/2014 16:30,2,0.660,ACTIVE,213.96,340.25,59.969,1408825805,"274151322000052","019011112586793",27.65,26.00,0,332.73,349.26,18.5,15.9,0.115,238300.1,238300.1,21329,0,0,0,L,1151911521,1,121.55,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825823,113372.00
08/23/2014 16:30,2,0.639,ACTIVE,214.87,338.74,60.001,1408825805,"274151322000085","019011112586793",27.65,25.80,0,333.63,349.26,17.9,15.4,0.106,237320.6,237320.6,21283,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825824,113373.00
08/23/2014 16:30,2,0.629,ACTIVE,214.41,340.85,60.006,1408825805,"274151322000087","019011112586793",27.51,34.00,0,332.73,349.26,17.5,15.0,0.102,225919.5,225919.5,21311,0,0,0,L,1151911521,1,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825825,113374.00
08/23/2014 16:30,2,0.607,ACTIVE,213.96,339.65,59.996,1408825805,"274151322000088","019011112586793",27.63,25.80,0,332.13,348.96,17.0,14.5,0.102,230494.0,230494.0,21299,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825826,113375.00
08/23/2014 16:30,2,0.654,ACTIVE,214.19,339.65,59.996,1408825805,"274151322000095","019011112586793",28.07,25.80,0,331.83,349.26,18.6,16.0,0.119,245245.0,245245.0,21362,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825827,113376.00
08/23/2014 16:30,2,0.430,ACTIVE,215.09,405.77,60.001,1408825805,"274151322000068","019011112586793",37.97,28.30,0,335.74,418.70,16.5,14.0,0.093,173328.9,173328.9,21848,0,0,0,L,1151911521,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825828,113377.00
08/23/2014 16:30,2,0.625,ACTIVE,214.41,340.55,60.006,1408825805,"274151322000054","019011112586793",28.01,26.30,0,331.83,349.26,17.7,15.2,0.106,235088.3,235088.3,21436,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408825829,113378.00
08/23/2014 16:45,1,0.222,ACTIVE_NO_POWER,213.2,401.06,60.03,1408826704,"040051121000097","019011112586793",26.31,23,0.000,313.97,442.43,5.7,0.0,0.000,60111.3,60113,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826708,113379.00
08/23/2014 16:45,1,0.354,ACTIVE,213.4,327.00,60.03,1408826704,"040051121000095","019011112586793",21.53,22,0.141,311.40,437.90,7.5,11.7,0.062,53646.9,53648.4,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826709,113380.00
08/23/2014 16:45,1,0.191,ACTIVE_NO_POWER,213.5,366.86,60.03,1408826704,"033051125000132","019011112586793",31.75,23,0.000,318.10,440.48,6.0,0.0,0.000,53019.199999988,53020.900000036,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826710,113381.00
08/23/2014 16:45,1,0.165,ACTIVE_NO_POWER,213.5,405.77,60.03,1408826704,"033051125000135","019011112586793",32.71,23,0.000,313.60,440.82,5.3,0.0,0.000,50635.699999988,50637.199999988,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826712,113382.00
08/23/2014 16:45,1,0.210,ACTIVE,212.9,351.22,60.03,1408826704,"033051125000118","019011112586793",36.01,23,0.134,318.17,444.42,7.5,14.3,0.008,67918.900000036,67921.100000024,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826719,113383.00
08/23/2014 16:45,1,0.215,ACTIVE_NO_POWER,213.7,430.53,60.00,1408826704,"033051125000150","019011112586793",35.98,22,0.000,315.43,444.33,7.6,0.0,0.000,66942.9,66945.2,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826721,113384.00
08/23/2014 16:45,1,0.053,ACTIVE_NO_POWER,213.0,400.32,60.03,1408826704,"040051121000185","019011112586793",27.46,23,0.000,314.58,440.00,1.4,0.0,0.000,61611.800000024,61613.300000024,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826722,113385.00
08/23/2014 16:45,1,0.022,ACTIVE_NO_POWER,213.7,411.61,60.00,1408826704,"040051121000195","019011112586793",27.57,23,0.000,411.39,412.91,0.6,0.0,0.000,59378.200000001,59379.800000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826724,113386.00
08/23/2014 16:45,2,0.311,ACTIVE,215.09,337.54,60.017,1408826704,"274151322000083","019011112586793",26.82,25.50,0,332.13,346.86,8.5,6.3,0.035,237261.1,237261.1,21388,0,0,0,L,1151911521,1,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826725,113387.00
08/23/2014 16:45,2,0.332,ACTIVE,215.54,337.84,60.012,1408826704,"274151322000076","019011112586793",27.33,25.50,0,331.83,347.76,9.2,7.0,0.053,247489.8,247489.8,21367,0,0,0,L,1151911521,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826726,113388.00
08/23/2014 16:45,2,0.197,ACTIVE,215.09,381.42,60.012,1408826704,"274151322000094","019011112586793",35.80,27.30,0,333.93,422.90,7.2,5.0,0.031,175153.5,175153.5,21794,0,0,0,L,1151911521,1,122.23,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826727,113389.00
08/23/2014 16:45,2,0.338,ACTIVE,214.87,336.34,60.022,1408826704,"274151322000052","019011112586793",26.84,25.50,0,331.23,347.16,9.2,6.9,0.035,238302.8,238302.8,21330,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826728,113390.00
08/23/2014 16:45,2,0.318,ACTIVE,215.32,336.94,59.990,1408826704,"274151322000085","019011112586793",26.50,25.50,0,333.03,346.86,8.6,6.3,0.044,237323.3,237323.3,21284,0,0,0,L,1151911521,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826729,113391.00
08/23/2014 16:45,2,0.326,ACTIVE,215.09,337.54,60.017,1408826704,"274151322000087","019011112586793",25.72,33.00,0,332.13,347.16,8.4,6.2,0.040,225922.1,225922.1,21312,0,0,0,L,1151911521,1,122.46,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826730,113392.00
08/23/2014 16:45,2,0.303,ACTIVE,214.64,337.24,60.017,1408826704,"274151322000088","019011112586793",25.56,25.30,0,331.83,346.26,7.9,5.7,0.035,230496.5,230496.5,21300,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826731,113393.00
08/23/2014 16:45,2,0.322,ACTIVE,214.87,336.64,60.012,1408826704,"274151322000095","019011112586793",27.00,25.50,0,330.63,347.46,8.8,6.6,0.044,245247.8,245247.8,21363,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826732,113394.00
08/23/2014 16:45,2,0.213,ACTIVE,215.77,386.53,60.017,1408826704,"274151322000068","019011112586793",36.20,27.80,0,334.24,419.00,7.9,5.7,0.044,173331.3,173331.3,21849,0,0,0,L,1151911521,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826733,113395.00
08/23/2014 16:45,2,0.309,ACTIVE,214.87,337.24,60.012,1408826704,"274151322000054","019011112586793",26.92,25.80,0,330.93,346.86,8.4,6.2,0.044,235091.0,235091.0,21437,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408826734,113396.00
08/23/2014 16:45,1,0.087,ALERT,213.4,358.83,60.03,1408826704,"040051121000116","019011112586793",28.38,21,0.000,358.28,369.06,2.4,0.0,0.000,59178.200000047,59179.400000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408826738,113397.00
08/23/2014 16:45,1,0.060,ALERT,213.4,371.34,60.00,1408826704,"040051121000068","019011112586793",25.85,22,0.000,371.26,382.51,1.5,0.0,0.000,54413,54414,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408826741,113398.00
08/23/2014 17:00,1,0.386,ALERT,213.3,370.06,60.03,1408827604,"040051121000097","019011112586793",24.28,23,0.090,317.97,442.60,9.2,0.0,0.191,60113,60114.3,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408827607,113399.00
08/23/2014 17:00,1,0.485,ACTIVE,212.8,335.42,60.03,1408827604,"040051121000095","019011112586793",21.12,22,0.145,310.99,438.11,10.2,13.3,0.039,53648.4,53649.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827608,113400.00
08/23/2014 17:00,1,0.258,ACTIVE_NO_POWER,213.2,393.07,60.03,1408827604,"033051125000132","019011112586793",33.08,23,0.000,318.94,440.10,8.5,0.0,0.000,53020.900000036,53021.900000036,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827609,113401.00
