ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 17:00,1,0.251,ACTIVE_NO_POWER,213.1,337.36,60.03,1408827604,"033051125000135","019011112586793",32.35,23,0.101,313.86,440.38,8.1,0.0,0.230,50637.199999988,50638.299999952,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827611,113402.00
08/23/2014 17:00,1,0.435,ACTIVE,212.8,358.96,60.03,1408827604,"040051121000116","019011112586793",24.06,22,0.131,300.20,439.34,10.4,11.0,0.004,59179.400000035,59180.300000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827612,113403.00
08/23/2014 17:00,1,0.412,ACTIVE_NO_POWER,213.5,404.12,60.03,1408827604,"040051121000068","019011112586793",21.58,22,0.000,299.20,439.72,8.8,0.0,0.000,54414,54414.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827613,113404.00
08/23/2014 17:00,1,0.291,ACTIVE,212.7,417.54,60.03,1408827604,"033051125000118","019011112586793",37.65,22,0.000,314.91,444.24,10.9,0.4,0.000,67921.100000024,67922.900000036,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827615,113405.00
08/23/2014 17:00,1,0.291,ACTIVE,213.0,355.05,60.03,1408827604,"033051125000150","019011112586793",38.20,22,0.138,309.23,444.32,11.0,14.3,0.022,66945.2,66947,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827616,113406.00
08/23/2014 17:00,1,0.388,ACTIVE_NO_POWER,213.2,410.91,60.03,1408827604,"040051121000185","019011112586793",22.77,22,0.000,318.01,439.89,8.8,0.0,0.000,61613.300000024,61614.500000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827617,113407.00
08/23/2014 17:00,1,0.362,ACTIVE,213.2,386.43,60.03,1408827604,"040051121000195","019011112586793",23.18,23,0.062,319.73,441.07,8.3,6.8,0.000,59379.800000001,59380.900000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827619,113408.00
08/23/2014 17:00,2,0.422,ACTIVE,215.09,337.54,59.996,1408827604,"274151322000083","019011112586793",27.37,25.30,0,332.13,343.85,11.7,9.3,0.075,237263.2,237263.2,21389,0,0,0,L,1151911521,1,122.23,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827619,113409.00
08/23/2014 17:00,2,0.449,ACTIVE,215.54,337.84,60.022,1408827604,"274151322000076","019011112586793",27.85,25.30,0,334.54,344.76,12.6,10.3,0.075,247492.2,247492.2,21368,0,0,0,L,1151911521,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827620,113410.00
08/23/2014 17:00,2,0.275,ACTIVE,215.32,385.63,60.022,1408827604,"274151322000094","019011112586793",36.16,26.80,0,335.44,406.37,10.1,7.8,0.057,175155.2,175155.2,21795,0,0,0,L,1151911521,1,122.23,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827621,113411.00
08/23/2014 17:00,2,0.443,ACTIVE,214.87,337.24,60.017,1408827604,"274151322000052","019011112586793",27.41,25.30,0,332.43,344.15,12.3,10.0,0.071,238305.1,238305.1,21331,0,0,0,L,1151911521,1,121.78,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827622,113412.00
08/23/2014 17:00,2,0.430,ACTIVE,215.32,338.74,60.006,1408827604,"274151322000085","019011112586793",27.00,25.30,0,334.54,344.15,11.8,9.4,0.066,237325.4,237325.4,21285,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827623,113413.00
08/23/2014 17:00,2,0.432,ACTIVE,215.32,338.14,60.022,1408827604,"274151322000087","019011112586793",26.38,32.60,0,333.33,344.45,11.6,9.3,0.066,225924.2,225924.2,21313,0,0,0,L,1151911521,1,122.46,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827624,113414.00
08/23/2014 17:00,2,0.404,ACTIVE,214.87,338.44,60.022,1408827604,"274151322000088","019011112586793",26.62,24.80,0,333.03,343.55,10.9,8.6,0.066,230498.4,230498.4,21301,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827625,113415.00
08/23/2014 17:00,2,0.438,ACTIVE,214.87,338.14,60.033,1408827604,"274151322000095","019011112586793",27.55,25.30,0,333.63,343.85,12.2,9.9,0.071,245250.0,245250.0,21364,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827626,113416.00
08/23/2014 17:00,2,0.285,ACTIVE,216.22,396.15,60.028,1408827604,"274151322000068","019011112586793",37.33,27.50,0,335.74,412.38,10.9,8.6,0.053,173333.2,173333.2,21850,0,0,0,L,1151911521,1,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827627,113417.00
08/23/2014 17:00,2,0.430,ACTIVE,215.09,337.84,60.022,1408827604,"274151322000054","019011112586793",26.74,25.50,0,333.03,343.85,11.7,9.3,0.066,235093.1,235093.1,21438,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408827628,113418.00
08/23/2014 17:15,1,0.618,ACTIVE,213.1,373.05,60.03,1408828504,"040051121000097","019011112586793",25.28,22,0.147,314.70,441.91,15.5,13.0,0.016,60114.3,60116.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828506,113419.00
08/23/2014 17:15,1,0.690,ACTIVE,212.5,410.13,60.03,1408828504,"040051121000095","019011112586793",22.26,22,0.130,311.70,437.21,15.3,7.8,0.000,53649.5,53651.4,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828507,113420.00
08/23/2014 17:15,1,0.405,ACTIVE,213.0,404.94,60.03,1408828504,"033051125000132","019011112586793",33.71,22,0.139,314.80,440.61,13.6,14.2,0.001,53021.900000036,53024,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828508,113421.00
08/23/2014 17:15,1,0.394,ACTIVE,213.1,399.49,60.00,1408828504,"033051125000135","019011112586793",33.37,22,0.152,314.26,441.10,13.0,14.2,0.001,50638.299999952,50640.199999988,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828510,113422.00
08/23/2014 17:15,1,0.641,ACTIVE,212.8,405.75,60.03,1408828504,"040051121000116","019011112586793",25.36,21,0.146,309.47,439.68,16.1,14.2,0.001,59180.300000011,59182.499999999,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828511,113423.00
08/23/2014 17:15,1,0.633,ACTIVE,213.0,343.02,60.00,1408828504,"040051121000068","019011112586793",22.25,22,0.155,316.24,439.56,14.0,10.6,0.102,54414.800000012,54416.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828513,113424.00
08/23/2014 17:15,1,0.456,ACTIVE,213.4,414.17,60.00,1408828504,"033051125000118","019011112586793",38.49,22,0.134,315.27,442.50,17.4,11.4,0.047,67922.900000036,67925.5,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828514,113425.00
08/23/2014 17:15,1,0.461,ACTIVE,213.2,398.90,60.00,1408828504,"033051125000150","019011112586793",38.37,22,0.141,313.06,441.72,17.6,11.1,0.006,66947,66949.8,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828515,113426.00
08/23/2014 17:15,1,0.608,ACTIVE,213.0,362.60,60.03,1408828504,"040051121000185","019011112586793",23.64,22,0.157,315.31,439.47,14.3,15.3,0.027,61614.500000012,61616.399999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828517,113427.00
08/23/2014 17:15,1,0.587,ACTIVE,212.9,346.75,60.03,1408828504,"040051121000195","019011112586793",23.92,22,0.153,318.49,440.75,13.9,14.2,0.087,59380.900000001,59382.900000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828518,113428.00
08/23/2014 17:15,2,0.660,ACTIVE,214.87,342.05,60.006,1408828504,"274151322000083","019011112586793",27.83,25.00,0,333.33,347.76,18.6,16.0,0.124,237266.4,237266.4,21390,0,0,0,L,1151911521,1,122.01,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828519,113429.00
08/23/2014 17:15,2,0.689,ACTIVE,215.54,339.95,60.017,1408828504,"274151322000076","019011112586793",28.63,25.00,0,331.53,348.06,20.0,17.4,0.128,247495.7,247495.7,21369,0,0,0,L,1151911521,1,122.01,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828520,113430.00
08/23/2014 17:15,2,0.422,ACTIVE,215.09,409.68,60.012,1408828504,"274151322000094","019011112586793",38.66,26.80,0,336.34,418.70,16.6,14.0,0.106,175158.0,175158.0,21796,0,0,0,L,1151911521,1,122.01,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828521,113431.00
08/23/2014 17:15,2,0.680,ACTIVE,214.87,338.74,60.006,1408828504,"274151322000052","019011112586793",27.89,25.00,0,333.33,347.46,19.2,16.6,0.119,238308.5,238308.5,21332,0,0,0,L,1151911521,1,121.55,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828522,113432.00
08/23/2014 17:15,2,0.666,ACTIVE,215.09,342.35,60.017,1408828504,"274151322000085","019011112586793",27.73,25.00,0,334.54,347.46,18.7,16.1,0.115,237328.7,237328.7,21286,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828523,113433.00
08/23/2014 17:15,2,0.658,ACTIVE,215.09,341.75,60.006,1408828504,"274151322000087","019011112586793",27.47,32.20,0,333.63,347.46,18.3,15.7,0.115,225927.4,225927.4,21314,0,0,0,L,1151911521,1,122.46,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828524,113434.00
08/23/2014 17:15,2,0.639,ACTIVE,214.64,339.34,60.006,1408828504,"274151322000088","019011112586793",27.45,24.80,0,333.63,347.46,17.8,15.2,0.110,230501.4,230501.4,21302,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828525,113435.00
08/23/2014 17:15,2,0.693,ACTIVE,215.09,341.75,60.006,1408828504,"274151322000095","019011112586793",27.81,25.00,0,333.63,347.46,19.5,16.9,0.124,245253.4,245253.4,21365,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828526,113436.00
08/23/2014 17:15,2,0.449,ACTIVE,215.77,405.17,60.028,1408828504,"274151322000068","019011112586793",38.11,27.30,0,336.64,421.70,17.4,14.9,0.097,173336.1,173336.1,21851,0,0,0,L,1151911521,1,122.23,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828527,113437.00
08/23/2014 17:15,2,0.660,ACTIVE,215.09,339.04,60.006,1408828504,"274151322000054","019011112586793",27.81,25.30,0,333.33,347.46,18.6,16.0,0.119,235096.4,235096.4,21439,0,0,0,L,1151911521,1,122.23,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408828527,113438.00
08/23/2014 17:30,1,0.400,ACTIVE_NO_POWER,213.3,397.91,60.03,1408829404,"040051121000097","019011112586793",24.77,23,0.000,315.40,440.84,9.8,0.0,0.000,60116.5,60119.2,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829407,113439.00
08/23/2014 17:30,1,0.490,ACTIVE_NO_POWER,212.8,425.35,60.00,1408829404,"040051121000095","019011112586793",21.41,22,0.000,310.60,437.50,10.4,0.0,0.000,53651.4,53653.7,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829408,113440.00
08/23/2014 17:30,1,0.269,ACTIVE_NO_POWER,213.5,412.52,60.03,1408829404,"033051125000132","019011112586793",32.50,22,0.000,316.57,440.57,8.7,0.0,0.000,53024,53026.300000012,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829409,113441.00
08/23/2014 17:30,1,0.260,ACTIVE_NO_POWER,213.2,414.14,60.03,1408829404,"033051125000135","019011112586793",31.86,23,0.000,314.52,441.25,8.2,0.0,0.000,50640.199999988,50642.599999964,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829411,113442.00
08/23/2014 17:30,1,0.437,ACTIVE_NO_POWER,213.3,419.61,60.03,1408829404,"040051121000116","019011112586793",24.38,22,0.000,311.36,438.92,10.6,0.0,0.000,59182.499999999,59185.200000047,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829412,113443.00
08/23/2014 17:30,1,0.418,ACTIVE,213.6,385.06,60.03,1408829404,"040051121000068","019011112586793",21.64,22,0.089,315.96,439.79,9.0,4.8,0.172,54416.800000012,54419,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829413,113444.00
08/23/2014 17:30,1,0.296,ACTIVE,213.2,334.81,60.00,1408829404,"033051125000118","019011112586793",37.72,22,0.106,316.51,441.93,11.1,5.4,0.158,67925.5,67928.900000036,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829414,113445.00
08/23/2014 17:30,1,0.303,ACTIVE,213.2,340.92,60.03,1408829404,"033051125000150","019011112586793",37.73,22,0.150,314.14,442.39,11.3,14.1,0.081,66949.8,66953.2,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829416,113446.00
08/23/2014 17:30,1,0.394,ACTIVE,213.4,324.38,60.03,1408829404,"040051121000185","019011112586793",22.76,22,0.105,313.62,439.89,8.9,1.8,0.248,61616.399999988,61618.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829417,113447.00
08/23/2014 17:30,1,0.384,ACTIVE,213.1,347.74,60.03,1408829404,"040051121000195","019011112586793",22.36,23,0.143,316.84,440.99,8.5,11.6,0.028,59382.900000001,59385.400000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829418,113448.00
08/23/2014 17:30,2,0.439,ACTIVE,216.00,342.05,60.012,1408829404,"274151322000083","019011112586793",27.19,25.00,0,331.53,349.56,12.1,9.7,0.071,237270.2,237270.2,21391,0,0,0,L,1151911521,1,122.46,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829419,113449.00
08/23/2014 17:30,2,0.465,ACTIVE,216.45,342.35,60.006,1408829404,"274151322000076","019011112586793",27.69,25.00,0,332.13,350.47,13.1,10.7,0.084,247499.8,247499.8,21370,0,0,0,L,1151911521,1,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829420,113450.00
08/23/2014 17:30,2,0.287,ACTIVE,216.22,388.94,60.022,1408829404,"274151322000094","019011112586793",36.38,26.80,0,335.74,420.50,10.6,8.3,0.057,175161.3,175161.3,21797,0,0,0,L,1151911521,1,122.23,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829421,113451.00
08/23/2014 17:30,2,0.465,ACTIVE,215.77,339.34,60.006,1408829404,"274151322000052","019011112586793",27.04,25.00,0,330.33,349.86,12.7,10.4,0.066,238312.4,238312.4,21333,0,0,0,L,1151911521,1,122.01,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829422,113452.00
08/23/2014 17:30,2,0.445,ACTIVE,216.45,342.35,60.006,1408829404,"274151322000085","019011112586793",26.96,25.00,0,332.13,349.56,12.2,9.8,0.071,237332.4,237332.4,21287,0,0,0,L,1151911521,1,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829423,113453.00
08/23/2014 17:30,2,0.447,ACTIVE,216.22,338.14,60.012,1408829404,"274151322000087","019011112586793",26.50,32.00,0,331.53,349.56,12.0,9.7,0.053,225931.0,225931.0,21315,0,0,0,L,1151911521,1,122.68,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829424,113454.00
08/23/2014 17:30,2,0.424,ACTIVE,215.54,337.54,60.006,1408829404,"274151322000088","019011112586793",26.54,24.80,0,331.23,348.96,11.4,9.0,0.057,230505.0,230505.0,21303,0,0,0,L,1151911521,1,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829425,113455.00
08/23/2014 17:30,2,0.455,ACTIVE,215.77,341.75,60.012,1408829404,"274151322000095","019011112586793",27.39,25.00,0,330.33,349.86,12.7,10.3,0.075,245257.3,245257.3,21366,0,0,0,L,1151911521,1,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829426,113456.00
08/23/2014 17:30,2,0.305,ACTIVE,216.45,389.54,60.012,1408829404,"274151322000068","019011112586793",36.50,27.30,0,335.74,421.40,11.2,8.9,0.062,173339.6,173339.6,21852,0,0,0,L,1151911521,1,123.14,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829427,113457.00
08/23/2014 17:30,2,0.443,ACTIVE,215.77,339.04,60.012,1408829404,"274151322000054","019011112586793",26.92,25.30,0,331.53,349.56,12.1,9.8,0.066,235100.1,235100.1,21440,0,0,0,L,1151911521,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408829428,113458.00
08/23/2014 17:45,1,0.384,ACTIVE,211.9,334.98,60.03,1408830304,"040051121000097","019011112586793",25.06,22,0.147,313.13,442.66,9.5,11.1,0.067,60119.2,60120.3,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830306,113459.00
08/23/2014 17:45,1,0.472,ACTIVE_NO_POWER,211.9,412.46,60.00,1408830304,"040051121000095","019011112586793",21.56,22,0.000,314.65,437.98,10.1,0.0,0.000,53653.7,53654.6,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830307,113460.00
08/23/2014 17:45,1,0.260,ACTIVE,212.6,360.03,60.03,1408830304,"033051125000132","019011112586793",32.57,22,0.136,317.50,440.46,8.4,14.0,0.004,53026.300000012,53027.5,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830309,113461.00
08/23/2014 17:45,1,0.244,ACTIVE_NO_POWER,212.9,418.79,60.03,1408830304,"033051125000135","019011112586793",32.91,22,0.000,314.70,440.74,8.0,0.0,0.000,50642.599999964,50643.699999988,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830310,113462.00
08/23/2014 17:45,1,0.419,ACTIVE,212.7,346.10,60.03,1408830304,"040051121000116","019011112586793",24.54,22,0.133,312.28,439.80,10.2,11.8,0.014,59185.200000047,59186.200000047,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830311,113463.00
08/23/2014 17:45,1,0.404,ACTIVE_NO_POWER,212.7,395.81,60.03,1408830304,"040051121000068","019011112586793",21.62,22,0.000,318.90,440.04,8.7,0.0,0.000,54419,54420,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830313,113464.00
08/23/2014 17:45,1,0.283,ACTIVE,211.9,343.78,60.03,1408830304,"033051125000118","019011112586793",37.88,22,0.134,315.29,445.48,10.6,10.8,0.053,67928.900000036,67930.300000012,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830314,113465.00
08/23/2014 17:45,1,0.291,ACTIVE,212.6,384.47,60.03,1408830304,"033051125000150","019011112586793",37.57,22,0.144,308.43,443.93,10.8,13.7,0.001,66953.2,66954.8,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830315,113466.00
08/23/2014 17:45,1,0.379,ACTIVE,212.7,327.05,60.03,1408830304,"040051121000185","019011112586793",22.68,22,0.138,313.68,439.79,8.5,7.3,0.130,61618.7,61619.600000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830316,113467.00
08/23/2014 17:45,1,0.350,ACTIVE_NO_POWER,212.1,392.08,60.03,1408830304,"040051121000195","019011112586793",22.89,22,0.000,318.58,441.60,7.9,0.0,0.000,59385.400000001,59386.400000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830318,113468.00
08/23/2014 17:45,2,0.422,ACTIVE,216.00,339.34,60.028,1408830304,"274151322000083","019011112586793",27.47,24.80,0,333.03,344.76,11.7,9.4,0.071,237272.1,237272.1,21392,0,0,0,L,1151911521,1,122.46,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830319,113469.00
08/23/2014 17:45,2,0.451,ACTIVE,216.45,339.34,60.022,1408830304,"274151322000076","019011112586793",27.89,24.80,0,333.93,345.66,12.6,10.3,0.080,247501.9,247501.9,21371,0,0,0,L,1151911521,1,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830320,113470.00
08/23/2014 17:45,2,0.271,ACTIVE,215.54,394.05,60.028,1408830304,"274151322000094","019011112586793",37.15,26.50,0,336.64,407.87,10.2,7.9,0.053,175162.9,175162.9,21798,0,0,0,L,1151911521,1,122.23,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830321,113471.00
08/23/2014 17:45,2,0.445,ACTIVE,215.54,338.74,60.028,1408830304,"274151322000052","019011112586793",27.55,24.80,0,333.03,344.76,12.4,10.1,0.053,238314.5,238314.5,21334,0,0,0,L,1151911521,1,122.01,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830322,113472.00
08/23/2014 17:45,2,0.428,ACTIVE,215.77,340.25,60.017,1408830304,"274151322000085","019011112586793",27.27,24.80,0,333.63,345.06,11.8,9.5,0.066,237334.4,237334.4,21288,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830323,113473.00
08/23/2014 17:45,2,0.432,ACTIVE,216.00,339.04,60.028,1408830304,"274151322000087","019011112586793",26.64,31.80,0,333.33,344.76,11.7,9.4,0.057,225933.0,225933.0,21316,0,0,0,L,1151911521,1,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830324,113474.00
08/23/2014 17:45,2,0.408,ACTIVE,215.54,338.44,60.022,1408830304,"274151322000088","019011112586793",26.66,24.50,0,333.03,344.45,11.1,8.8,0.062,230506.8,230506.8,21304,0,0,0,L,1151911521,1,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830326,113475.00
08/23/2014 17:45,2,0.438,ACTIVE,215.77,339.34,60.022,1408830304,"274151322000095","019011112586793",27.73,24.80,0,333.33,344.76,12.3,9.9,0.071,245259.3,245259.3,21367,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830327,113476.00
08/23/2014 17:45,2,0.293,ACTIVE,216.45,388.04,59.996,1408830304,"274151322000068","019011112586793",36.46,26.80,0,336.94,411.78,10.8,8.5,0.057,173341.3,173341.3,21853,0,0,0,L,1151911521,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830328,113477.00
08/23/2014 17:45,2,0.428,ACTIVE,215.54,339.95,60.022,1408830304,"274151322000054","019011112586793",27.21,25.00,0,332.73,344.45,11.8,9.4,0.066,235102.0,235102.0,21441,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408830329,113478.00
08/23/2014 18:00,1,0.146,ACTIVE_NO_POWER,212.9,383.65,60.00,1408831205,"033051125000132","019011112586793",34.86,22,0.000,313.38,440.04,5.0,0.0,0.000,53027.5,53028.300000012,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831214,113479.00
08/23/2014 18:00,1,0.018,ACTIVE_NO_POWER,213.6,427.80,60.00,1408831205,"033051125000135","019011112586793",38.01,22,0.000,427.46,429.73,0.7,0.0,0.000,50643.699999988,50644.5,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831216,113480.00
08/23/2014 18:00,1,0.063,ACTIVE_NO_POWER,213.3,380.97,60.03,1408831205,"040051121000068","019011112586793",25.76,22,0.000,314.23,440.18,1.6,0.0,0.000,54420,54420.699999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831222,113481.00
08/23/2014 18:00,1,0.192,ACTIVE,213.5,335.35,60.03,1408831205,"033051125000118","019011112586793",37.34,22,0.146,313.68,444.77,7.1,14.3,0.057,67930.300000012,67931.800000012,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831223,113482.00
08/23/2014 18:00,1,0.205,ACTIVE,212.8,375.64,60.03,1408831205,"033051125000150","019011112586793",36.47,22,0.045,310.58,444.87,7.4,5.4,0.000,66954.8,66956.2,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831225,113483.00
08/23/2014 18:00,1,0.273,ACTIVE,213.5,336.82,60.03,1408831205,"040051121000185","019011112586793",21.13,22,0.137,318.52,439.88,5.7,12.8,0.010,61619.600000036,61620.300000024,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831226,113484.00
08/23/2014 18:00,1,0.179,ACTIVE_NO_POWER,212.9,402.09,60.00,1408831205,"040051121000195","019011112586793",24.77,22,0.000,318.60,440.75,4.3,0.0,0.000,59386.400000001,59387.100000001,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831228,113485.00
08/23/2014 18:00,2,0.289,ACTIVE,216.00,338.74,60.012,1408831205,"274151322000083","019011112586793",26.44,24.50,0,334.24,344.76,7.7,5.5,0.044,237273.8,237273.8,21393,0,0,0,L,1151911521,1,122.68,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831229,113486.00
08/23/2014 18:00,2,0.303,ACTIVE,216.45,339.34,60.012,1408831205,"274151322000076","019011112586793",27.25,24.50,0,335.14,345.36,8.4,6.2,0.040,247503.8,247503.8,21372,0,0,0,L,1151911521,1,122.68,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831230,113487.00
08/23/2014 18:00,2,0.178,ACTIVE,216.00,382.03,60.012,1408831205,"274151322000094","019011112586793",35.88,26.00,0,336.64,401.86,6.5,4.3,0.031,175164.3,175164.3,21799,0,0,0,L,1151911521,1,122.46,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831231,113488.00
08/23/2014 18:00,2,0.311,ACTIVE,215.32,337.84,60.012,1408831205,"274151322000052","019011112586793",26.78,24.50,0,333.63,344.76,8.4,6.2,0.040,238316.4,238316.4,21335,0,0,0,L,1151911521,1,122.01,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831232,113489.00
08/23/2014 18:00,2,0.289,ACTIVE,216.00,339.65,59.980,1408831205,"274151322000085","019011112586793",26.52,24.50,0,334.84,344.76,7.8,5.6,0.040,237336.1,237336.1,21289,0,0,0,L,1151911521,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831234,113490.00
08/23/2014 18:00,2,0.287,ACTIVE,215.77,338.44,60.017,1408831205,"274151322000087","019011112586793",26.64,31.30,0,334.24,344.76,7.8,5.6,0.040,225934.7,225934.7,21317,0,0,0,L,1151911521,1,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831235,113491.00
08/23/2014 18:00,2,0.271,ACTIVE,215.32,337.84,60.028,1408831205,"274151322000088","019011112586793",25.64,24.30,0,334.84,344.15,7.1,4.9,0.035,230508.4,230508.4,21305,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831236,113492.00
08/23/2014 18:00,2,0.297,ACTIVE,216.00,339.04,60.012,1408831205,"274151322000095","019011112586793",26.50,24.50,0,334.54,344.45,8.0,5.8,0.040,245261.2,245261.2,21368,0,0,0,L,1151911521,1,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831237,113493.00
08/23/2014 18:00,2,0.193,ACTIVE,216.67,389.54,60.017,1408831205,"274151322000068","019011112586793",36.60,26.50,0,336.94,403.67,7.2,5.0,0.031,173342.9,173342.9,21854,0,0,0,L,1151911521,1,122.91,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831238,113494.00
08/23/2014 18:00,2,0.287,ACTIVE,215.54,338.44,60.012,1408831205,"274151322000054","019011112586793",26.54,24.80,0,333.93,344.76,7.7,5.5,0.040,235103.8,235103.8,21442,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408831239,113495.00
08/23/2014 18:00,1,0.045,ALERT,213.1,356.90,60.03,1408831205,"040051121000097","019011112586793",28.59,21,0.000,356.24,371.40,1.3,0.0,0.000,60120.3,60121,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408831242,113496.00
08/23/2014 18:00,1,0.139,ALERT,212.5,341.94,60.00,1408831205,"040051121000095","019011112586793",25.51,21,0.000,341.44,355.31,3.5,0.0,0.000,53654.6,53655.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408831245,113497.00
08/23/2014 18:00,1,0.087,ALERT,212.9,356.86,60.03,1408831205,"040051121000116","019011112586793",28.31,21,0.000,356.63,369.73,2.4,0.0,0.000,59186.200000047,59186.900000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408831248,113498.00
08/23/2014 18:15,1,0.048,ACTIVE_NO_POWER,213.6,332.20,60.03,1408832104,"040051121000097","019011112586793",28.46,20,0.000,298.88,441.43,1.3,0.0,0.000,60121,60121,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832107,113499.00
08/23/2014 18:15,1,0.027,ACTIVE_NO_POWER,213.2,403.69,60.00,1408832104,"033051125000132","019011112586793",37.94,22,0.000,320.65,440.06,1.0,0.0,0.000,53028.300000012,53029,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832112,113500.00
08/23/2014 18:15,1,0.156,ACTIVE_NO_POWER,213.8,374.56,60.00,1408832104,"033051125000135","019011112586793",31.25,22,0.000,318.92,440.63,4.8,0.0,0.000,50644.5,50645,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832113,113501.00
08/23/2014 18:15,1,0.062,ACTIVE_NO_POWER,214.1,427.79,60.03,1408832104,"040051121000068","019011112586793",25.68,22,0.000,427.48,428.59,1.6,0.0,0.000,54420.699999988,54421,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832119,113502.00
08/23/2014 18:15,1,0.194,ACTIVE_NO_POWER,214.4,413.53,60.03,1408832104,"033051125000118","019011112586793",35.50,22,0.000,317.73,444.39,6.8,0.0,0.000,67931.800000012,67932.699999988,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832121,113503.00
08/23/2014 18:15,1,0.196,ACTIVE_NO_POWER,214.0,392.50,60.03,1408832104,"033051125000150","019011112586793",35.43,22,0.000,313.27,443.39,6.8,0.0,0.000,66956.2,66957.2,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832123,113504.00
08/23/2014 18:15,1,0.206,ACTIVE,214.0,338.17,60.03,1408832104,"040051121000185","019011112586793",24.54,21,0.128,319.34,439.15,5.0,11.1,0.007,61620.300000024,61620.800000024,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832124,113505.00
08/23/2014 18:15,2,0.275,ACTIVE,216.00,338.44,60.012,1408832104,"274151322000083","019011112586793",26.70,24.50,0,334.84,342.95,7.5,5.3,0.031,237275.1,237275.1,21394,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832128,113506.00
08/23/2014 18:15,2,0.297,ACTIVE,216.67,339.65,60.006,1408832104,"274151322000076","019011112586793",26.68,24.30,0,335.74,343.55,8.1,5.9,0.040,247505.3,247505.3,21373,0,0,0,L,1151911521,1,123.14,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832129,113507.00
08/23/2014 18:15,2,0.174,ACTIVE,216.22,376.31,60.006,1408832104,"274151322000094","019011112586793",35.21,25.80,0,336.94,396.75,6.2,4.1,0.031,175165.3,175165.3,21800,0,0,0,L,1151911521,1,122.68,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832130,113508.00
08/23/2014 18:15,2,0.299,ACTIVE,215.77,337.84,60.033,1408832104,"274151322000052","019011112586793",26.86,24.50,0,334.24,343.25,8.1,5.9,0.027,238317.9,238317.9,21336,0,0,0,L,1151911521,1,122.46,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832131,113509.00
08/23/2014 18:15,2,0.277,ACTIVE,216.00,339.95,60.012,1408832104,"274151322000085","019011112586793",26.90,24.30,0,335.44,342.95,7.5,5.4,0.035,237337.5,237337.5,21290,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832132,113510.00
08/23/2014 18:15,2,0.285,ACTIVE,216.22,337.24,60.028,1408832104,"274151322000087","019011112586793",25.96,30.80,0,334.84,343.25,7.5,5.3,0.027,225936.0,225936.0,21318,0,0,0,L,1151911521,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832133,113511.00
08/23/2014 18:15,2,0.262,ACTIVE,215.77,338.74,60.006,1408832104,"274151322000088","019011112586793",25.76,24.30,0,334.54,342.95,6.9,4.7,0.031,230509.5,230509.5,21306,0,0,0,L,1151911521,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832134,113512.00
08/23/2014 18:15,2,0.281,ACTIVE,216.00,337.54,60.012,1408832104,"274151322000095","019011112586793",26.74,24.30,0,335.14,342.65,7.7,5.5,0.031,245262.5,245262.5,21369,0,0,0,L,1151911521,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832135,113513.00
08/23/2014 18:15,2,0.191,ACTIVE,216.67,382.63,60.001,1408832104,"274151322000068","019011112586793",36.06,26.30,0,337.84,399.16,7.0,4.8,0.022,173344.1,173344.1,21855,0,0,0,L,1151911521,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832136,113514.00
08/23/2014 18:15,2,0.275,ACTIVE,216.00,336.94,60.012,1408832104,"274151322000054","019011112586793",26.68,24.50,0,334.24,342.65,7.5,5.3,0.031,235105.1,235105.1,21443,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408832137,113515.00
08/23/2014 18:15,1,0.139,ALERT,213.9,345.37,60.00,1408832104,"040051121000095","019011112586793",25.56,21,0.000,344.87,357.80,3.5,0.0,0.000,53655.3,53655.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408832140,113516.00
08/23/2014 18:15,1,0.086,ALERT,213.8,334.18,60.03,1408832104,"040051121000116","019011112586793",28.35,20,0.000,333.39,344.34,2.4,0.0,0.000,59186.900000035,59186.900000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408832143,113517.00
08/23/2014 18:15,1,0.018,ALERT,213.7,408.94,60.03,1408832104,"040051121000195","019011112586793",27.55,20,0.000,408.72,420.35,0.5,0.0,0.000,59387.100000001,59387.300000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408832146,113518.00
08/23/2014 18:30,1,0.237,ACTIVE_NO_POWER,213.5,382.45,60.03,1408833004,"040051121000097","019011112586793",26.97,22,0.000,318.81,441.32,6.3,0.0,0.000,60121,60121.1,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833007,113519.00
08/23/2014 18:30,1,0.382,ACTIVE_NO_POWER,213.1,432.33,60.00,1408833004,"040051121000095","019011112586793",21.03,21,0.000,299.77,437.70,7.8,0.0,0.000,53655.4,53655.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833009,113520.00
08/23/2014 18:30,1,0.201,ACTIVE_NO_POWER,214.0,427.98,60.03,1408833004,"033051125000132","019011112586793",33.04,22,0.000,317.33,439.66,6.6,0.0,0.000,53029,53029.400000036,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833010,113521.00
08/23/2014 18:30,1,0.201,ACTIVE_NO_POWER,213.7,383.88,60.03,1408833004,"033051125000135","019011112586793",31.17,22,0.000,319.02,440.35,6.2,0.0,0.000,50645,50645.599999964,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833011,113522.00
08/23/2014 18:30,1,0.349,ACTIVE,213.4,344.57,60.00,1408833004,"040051121000116","019011112586793",23.80,20,0.133,301.18,438.79,8.2,13.6,0.009,59186.900000035,59186.999999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833012,113523.00
08/23/2014 18:30,1,0.242,ACTIVE,213.6,336.86,60.03,1408833004,"040051121000068","019011112586793",24.19,22,0.140,319.21,439.97,5.8,13.7,0.009,54421,54421.300000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833015,113524.00
08/23/2014 18:30,1,0.236,ACTIVE_NO_POWER,213.3,415.62,60.00,1408833004,"033051125000118","019011112586793",36.90,22,0.000,318.66,444.94,8.6,0.0,0.000,67932.699999988,67933.800000012,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833016,113525.00
08/23/2014 18:30,1,0.243,ACTIVE_NO_POWER,213.5,420.42,60.03,1408833004,"033051125000150","019011112586793",36.80,22,0.000,314.95,443.90,8.9,0.0,0.000,66957.2,66958.2,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833017,113526.00
08/23/2014 18:30,1,0.306,ACTIVE_NO_POWER,213.6,416.87,60.03,1408833004,"040051121000185","019011112586793",22.07,22,0.000,317.61,439.30,6.6,0.0,0.000,61620.800000024,61621.100000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833019,113527.00
08/23/2014 18:30,1,0.276,ACTIVE_NO_POWER,214.1,414.37,60.03,1408833004,"040051121000195","019011112586793",22.45,22,0.000,300.77,441.14,6.0,0.0,0.000,59387.300000001,59387.400000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833020,113528.00
08/23/2014 18:30,2,0.346,ACTIVE,216.67,339.34,59.996,1408833004,"274151322000083","019011112586793",26.48,24.30,0,334.84,343.55,9.3,7.0,0.053,237276.4,237276.4,21395,0,0,0,L,1151911521,1,122.91,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833021,113529.00
08/23/2014 18:30,2,0.355,ACTIVE,216.67,339.04,60.006,1408833004,"274151322000076","019011112586793",27.73,24.30,0,336.04,344.45,10.0,7.7,0.057,247506.7,247506.7,21374,0,0,0,L,1151911521,1,123.14,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833022,113530.00
08/23/2014 18:30,2,0.197,ACTIVE,216.45,406.67,60.006,1408833004,"274151322000094","019011112586793",38.29,25.50,0,336.64,408.18,7.7,5.5,0.044,175166.3,175166.3,21801,0,0,0,L,1151911521,1,122.68,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833023,113531.00
08/23/2014 18:30,2,0.369,ACTIVE,216.22,339.34,60.017,1408833004,"274151322000052","019011112586793",26.64,24.30,0,334.24,344.15,9.9,7.7,0.053,238319.4,238319.4,21337,0,0,0,L,1151911521,1,122.23,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833024,113532.00
08/23/2014 18:30,2,0.346,ACTIVE,216.45,340.25,60.012,1408833004,"274151322000085","019011112586793",26.76,24.30,0,335.74,343.85,9.4,7.1,0.049,237338.8,237338.8,21291,0,0,0,L,1151911521,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833025,113533.00
08/23/2014 18:30,2,0.344,ACTIVE,216.45,339.65,60.017,1408833004,"274151322000087","019011112586793",26.46,30.50,0,334.84,343.85,9.3,7.0,0.049,225937.3,225937.3,21319,0,0,0,L,1151911521,1,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833026,113534.00
08/23/2014 18:30,2,0.322,ACTIVE,216.00,339.34,60.012,1408833004,"274151322000088","019011112586793",26.32,24.30,0,334.84,343.55,8.6,6.4,0.049,230510.7,230510.7,21307,0,0,0,L,1151911521,1,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833027,113535.00
08/23/2014 18:30,2,0.346,ACTIVE,216.45,339.04,59.985,1408833004,"274151322000095","019011112586793",27.25,24.30,0,335.14,343.25,9.6,7.3,0.053,245263.9,245263.9,21370,0,0,0,L,1151911521,1,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833028,113536.00
08/23/2014 18:30,2,0.211,ACTIVE,216.90,409.38,60.017,1408833004,"274151322000068","019011112586793",38.66,26.30,0,336.64,412.98,8.3,6.1,0.035,173345.3,173345.3,21856,0,0,0,L,1151911521,1,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833029,113537.00
08/23/2014 18:30,2,0.338,ACTIVE,216.45,338.44,60.017,1408833004,"274151322000054","019011112586793",26.98,24.50,0,334.54,343.25,9.3,7.1,0.053,235106.4,235106.4,21444,0,0,0,L,1151911521,1,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833030,113538.00
08/23/2014 18:45,1,0.293,ACTIVE,213.1,331.45,60.00,1408833903,"040051121000097","019011112586793",23.32,22,0.142,318.45,442.50,6.7,10.9,0.056,60121.1,60122.1,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833906,113539.00
08/23/2014 18:45,1,0.358,ACTIVE,213.2,321.82,60.00,1408833903,"040051121000095","019011112586793",21.58,22,0.133,314.75,437.73,7.6,13.0,0.155,53655.5,53656.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833907,113540.00
08/23/2014 18:45,1,0.188,ACTIVE_NO_POWER,213.5,417.57,60.00,1408833903,"033051125000132","019011112586793",32.43,22,0.000,317.75,439.34,6.0,0.0,0.000,53029.400000036,53030.400000036,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833908,113541.00
08/23/2014 18:45,1,0.177,ACTIVE_NO_POWER,213.8,384.98,60.03,1408833903,"033051125000135","019011112586793",32.08,22,0.000,319.36,440.61,5.6,0.0,0.000,50645.599999964,50646.399999976,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833910,113542.00
08/23/2014 18:45,1,0.234,ACTIVE_NO_POWER,213.9,397.71,60.03,1408833903,"040051121000068","019011112586793",23.44,22,0.000,319.32,439.96,5.4,0.0,0.000,54421.300000012,54422.199999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833915,113543.00
08/23/2014 18:45,1,0.207,ACTIVE_NO_POWER,213.4,389.20,60.00,1408833903,"033051125000118","019011112586793",37.50,22,0.000,314.65,444.95,7.7,0.0,0.000,67933.800000012,67935.100000024,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833916,113544.00
08/23/2014 18:45,1,0.225,ACTIVE_NO_POWER,213.9,390.80,60.03,1408833903,"033051125000150","019011112586793",35.13,22,0.000,313.57,444.27,7.8,0.0,0.000,66958.2,66959.7,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833918,113545.00
08/23/2014 18:45,1,0.207,ACTIVE_NO_POWER,213.4,429.80,60.03,1408833903,"040051121000185","019011112586793",25.00,22,0.000,315.55,439.74,5.1,0.0,0.000,61621.100000036,61621.899999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833920,113546.00
08/23/2014 18:45,1,0.261,ACTIVE,213.2,328.40,60.00,1408833903,"040051121000195","019011112586793",21.60,22,0.133,320.64,440.84,5.5,14.1,0.163,59387.400000001,59388.200000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833921,113547.00
08/23/2014 18:45,2,0.316,ACTIVE,216.45,340.85,60.006,1408833903,"274151322000083","019011112586793",26.76,24.50,0,335.14,345.06,8.6,6.4,0.053,237278.2,237278.2,21396,0,0,0,L,1151911521,1,122.91,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833922,113548.00
