ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 18:45,2,0.330,ACTIVE,216.90,341.15,60.028,1408833903,"274151322000076","019011112586793",27.83,24.30,0,335.74,345.66,9.3,7.1,0.049,247508.7,247508.7,21375,0,0,0,L,1151911521,1,122.91,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833923,113549.00
08/23/2014 18:45,2,0.191,ACTIVE,216.67,397.66,60.001,1408833903,"274151322000094","019011112586793",37.35,25.80,0,336.94,429.22,7.3,5.1,0.040,175167.6,175167.6,21802,0,0,0,L,1151911521,1,122.91,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833924,113550.00
08/23/2014 18:45,2,0.342,ACTIVE,216.22,339.95,59.996,1408833903,"274151322000052","019011112586793",26.74,24.50,0,334.54,345.06,9.3,7.0,0.049,238321.3,238321.3,21338,0,0,0,L,1151911521,1,122.68,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833925,113551.00
08/23/2014 18:45,2,0.322,ACTIVE,216.45,341.15,59.980,1408833903,"274151322000085","019011112586793",26.64,24.50,0,335.74,345.06,8.7,6.4,0.044,237340.6,237340.6,21292,0,0,0,L,1151911521,1,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833926,113552.00
08/23/2014 18:45,2,0.324,ACTIVE,216.22,341.45,59.996,1408833903,"274151322000087","019011112586793",26.16,30.30,0,335.14,345.06,8.6,6.4,0.044,225939.1,225939.1,21320,0,0,0,L,1151911521,1,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833927,113553.00
08/23/2014 18:45,2,0.299,ACTIVE,216.00,340.85,59.996,1408833903,"274151322000088","019011112586793",26.28,24.30,0,334.54,344.45,8.0,5.8,0.044,230512.3,230512.3,21308,0,0,0,L,1151911521,1,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833928,113554.00
08/23/2014 18:45,2,0.328,ACTIVE,216.45,340.55,59.996,1408833903,"274151322000095","019011112586793",26.76,24.30,0,335.14,344.76,8.9,6.7,0.049,245265.8,245265.8,21371,0,0,0,L,1151911521,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833929,113555.00
08/23/2014 18:45,2,0.203,ACTIVE,216.90,402.77,59.996,1408833903,"274151322000068","019011112586793",37.97,26.50,0,337.54,431.62,7.9,5.7,0.035,173346.8,173346.8,21857,0,0,0,L,1151911521,1,123.36,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833930,113556.00
08/23/2014 18:45,2,0.322,ACTIVE,216.22,340.55,59.990,1408833903,"274151322000054","019011112586793",26.16,24.50,0,334.54,344.76,8.6,6.4,0.044,235108.2,235108.2,21445,0,0,0,L,1151911521,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408833931,113557.00
08/23/2014 18:45,1,0.087,ALERT,212.9,393.67,60.03,1408833903,"040051121000116","019011112586793",28.46,21,0.000,393.33,405.00,2.4,0.0,0.000,59186.999999999,59187.400000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408833934,113558.00
08/23/2014 19:00,1,0.517,ACTIVE,214.2,347.24,60.03,1408834805,"040051121000097","019011112586793",24.81,22,0.135,314.59,441.46,12.7,14.3,0.058,60122.1,60123.8,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834807,113559.00
08/23/2014 19:00,1,0.595,ACTIVE,213.4,366.20,60.03,1408834805,"040051121000095","019011112586793",21.69,22,0.138,312.54,437.33,12.8,14.9,0.005,53656.3,53657.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834808,113560.00
08/23/2014 19:00,1,0.335,ACTIVE,213.8,342.78,60.00,1408834805,"033051125000132","019011112586793",32.80,22,0.138,317.93,440.01,10.9,14.0,0.061,53030.400000036,53031.900000036,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834809,113561.00
08/23/2014 19:00,1,0.322,ACTIVE,213.8,366.52,60.03,1408834805,"033051125000135","019011112586793",33.10,22,0.151,315.93,440.96,10.6,14.3,0.007,50646.399999976,50648,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834811,113562.00
08/23/2014 19:00,1,0.532,ACTIVE_NO_POWER,213.6,415.88,60.03,1408834805,"040051121000116","019011112586793",25.08,21,0.000,300.97,439.09,13.2,0.0,0.079,59187.400000035,59188.700000047,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834812,113563.00
08/23/2014 19:00,1,0.526,ACTIVE,213.7,335.53,60.03,1408834805,"040051121000068","019011112586793",21.66,22,0.128,319.70,440.41,11.3,10.3,0.118,54422.199999988,54423.600000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834813,113564.00
08/23/2014 19:00,1,0.376,ACTIVE,213.1,379.32,60.03,1408834805,"033051125000118","019011112586793",37.64,22,0.104,318.63,444.82,14.1,5.4,0.128,67935.100000024,67937.400000036,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834815,113565.00
08/23/2014 19:00,1,0.381,ACTIVE,213.4,417.12,60.03,1408834805,"033051125000150","019011112586793",37.74,22,0.159,313.35,444.33,14.3,15.8,0.000,66959.7,66961.9,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834816,113566.00
08/23/2014 19:00,1,0.503,ACTIVE_NO_POWER,213.7,421.81,60.03,1408834805,"040051121000185","019011112586793",22.97,22,0.000,315.55,439.56,11.5,0.0,0.000,61621.899999988,61623.500000012,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834817,113567.00
08/23/2014 19:00,1,0.481,ACTIVE,213.2,328.15,60.00,1408834805,"040051121000195","019011112586793",23.02,22,0.016,319.14,440.86,11.0,6.8,0.238,59388.200000001,59389.700000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834819,113568.00
08/23/2014 19:00,2,0.553,ACTIVE,215.54,340.25,60.017,1408834805,"274151322000083","019011112586793",27.61,24.80,0,335.14,348.06,15.4,13.0,0.093,237280.9,237280.9,21397,0,0,0,L,1151911521,1,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834820,113569.00
08/23/2014 19:00,2,0.596,ACTIVE,216.00,342.35,60.012,1408834805,"274151322000076","019011112586793",27.59,24.50,0,335.74,348.36,16.6,14.1,0.110,247511.6,247511.6,21376,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834821,113570.00
08/23/2014 19:00,2,0.225,ACTIVE,215.54,437.63,60.012,1408834805,"274151322000094","019011112586793",41.57,26.50,0,335.74,444.85,9.5,7.2,0.044,175169.2,175169.2,21803,0,0,0,L,1151911521,1,122.46,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834822,113571.00
08/23/2014 19:00,2,0.566,ACTIVE,215.54,338.74,60.012,1408834805,"274151322000052","019011112586793",27.77,24.80,0,334.54,348.06,15.9,13.5,0.088,238324.1,238324.1,21339,0,0,0,L,1151911521,1,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834822,113572.00
08/23/2014 19:00,2,0.555,ACTIVE,215.54,339.65,60.012,1408834805,"274151322000085","019011112586793",27.45,24.50,0,335.14,347.76,15.5,13.0,0.093,237343.3,237343.3,21293,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834823,113573.00
08/23/2014 19:00,2,0.557,ACTIVE,215.32,342.35,60.017,1408834805,"274151322000087","019011112586793",26.98,30.30,0,335.14,348.06,15.2,12.7,0.084,225941.7,225941.7,21321,0,0,0,L,1151911521,1,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834824,113574.00
08/23/2014 19:00,2,0.529,ACTIVE,215.09,340.55,60.012,1408834805,"274151322000088","019011112586793",27.08,24.50,0,334.54,347.76,14.6,12.1,0.080,230514.8,230514.8,21309,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834825,113575.00
08/23/2014 19:00,2,0.582,ACTIVE,215.54,338.74,60.017,1408834805,"274151322000095","019011112586793",27.61,24.50,0,334.84,348.06,16.3,13.8,0.088,245268.6,245268.6,21372,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834826,113576.00
08/23/2014 19:00,2,0.371,ACTIVE,216.22,400.96,59.990,1408834805,"274151322000068","019011112586793",37.61,26.80,0,336.94,423.20,14.0,11.6,0.075,173349.2,173349.2,21858,0,0,0,L,1151911521,1,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834827,113577.00
08/23/2014 19:00,2,0.555,ACTIVE,215.32,339.34,60.006,1408834805,"274151322000054","019011112586793",27.35,25.00,0,334.84,347.76,15.3,12.9,0.093,235110.8,235110.8,21446,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408834828,113578.00
08/23/2014 19:15,1,0.448,ACTIVE,213.9,396.43,60.03,1408835704,"040051121000097","019011112586793",24.24,23,0.103,312.93,441.88,10.8,9.2,0.000,60123.8,60125.8,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835707,113579.00
08/23/2014 19:15,1,0.512,ACTIVE_NO_POWER,213.5,399.81,60.03,1408835704,"040051121000095","019011112586793",21.96,22,0.000,306.14,436.91,11.1,0.0,0.000,53657.7,53659.4,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835708,113580.00
08/23/2014 19:15,1,0.286,ACTIVE,213.9,327.83,60.03,1408835704,"033051125000132","019011112586793",33.00,23,0.065,312.89,439.69,9.4,9.6,0.238,53031.900000036,53033.699999988,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835709,113581.00
08/23/2014 19:15,1,0.278,ACTIVE_NO_POWER,214.2,413.23,60.03,1408835704,"033051125000135","019011112586793",32.54,23,0.000,309.74,440.64,9.0,0.0,0.000,50648,50649.599999964,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835710,113582.00
08/23/2014 19:15,1,0.463,ACTIVE,213.5,393.41,60.03,1408835704,"040051121000116","019011112586793",25.04,22,0.135,309.73,438.72,11.5,9.5,0.000,59188.700000047,59190.700000047,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835712,113583.00
08/23/2014 19:15,1,0.450,ACTIVE_NO_POWER,213.7,423.27,60.03,1408835704,"040051121000068","019011112586793",21.91,22,0.000,312.94,439.29,9.8,0.0,0.000,54423.600000024,54425.400000036,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835713,113584.00
08/23/2014 19:15,1,0.324,ACTIVE,214.3,331.55,60.03,1408835704,"033051125000118","019011112586793",37.94,22,0.081,313.01,441.47,12.2,12.4,0.206,67937.400000036,67939.800000012,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835715,113585.00
08/23/2014 19:15,1,0.332,ACTIVE,213.8,427.51,60.03,1408835704,"033051125000150","019011112586793",37.64,22,0.008,311.77,441.24,12.4,2.0,0.015,66961.9,66964.5,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835716,113586.00
08/23/2014 19:15,1,0.431,ACTIVE,214.2,358.66,60.00,1408835704,"040051121000185","019011112586793",23.14,22,0.133,309.40,439.16,9.9,11.8,0.009,61623.500000012,61625.300000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835718,113587.00
08/23/2014 19:15,1,0.419,ACTIVE,214.2,380.11,60.03,1408835704,"040051121000195","019011112586793",22.81,22,0.142,314.01,440.35,9.5,11.4,0.001,59389.700000001,59391.600000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835719,113588.00
08/23/2014 19:15,2,0.469,ACTIVE,216.45,342.95,60.012,1408835704,"274151322000083","019011112586793",27.73,24.80,0,323.11,348.36,13.2,10.8,0.080,237283.8,237283.8,21398,0,0,0,L,1151911521,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835720,113589.00
08/23/2014 19:15,2,0.504,ACTIVE,216.90,341.75,60.006,1408835704,"274151322000076","019011112586793",27.75,24.80,0,323.11,348.66,14.1,11.7,0.088,247514.8,247514.8,21377,0,0,0,L,1151911521,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835721,113590.00
08/23/2014 19:15,2,0.213,ACTIVE,216.67,430.42,60.012,1408835704,"274151322000094","019011112586793",40.89,27.00,0,336.34,442.44,8.7,6.5,0.044,175170.9,175170.9,21804,0,0,0,L,1151911521,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835722,113591.00
08/23/2014 19:15,2,0.494,ACTIVE,216.22,341.15,60.012,1408835704,"274151322000052","019011112586793",27.49,25.00,0,321.91,348.36,13.8,11.3,0.071,238327.2,238327.2,21340,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835723,113592.00
08/23/2014 19:15,2,0.475,ACTIVE,216.67,342.35,60.006,1408835704,"274151322000085","019011112586793",27.49,24.80,0,322.51,348.06,13.3,10.9,0.075,237346.3,237346.3,21294,0,0,0,L,1151911521,1,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835724,113593.00
08/23/2014 19:15,2,0.479,ACTIVE,216.45,342.65,60.012,1408835704,"274151322000087","019011112586793",26.82,30.30,0,323.11,348.36,13.0,10.6,0.066,225944.6,225944.6,21322,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835725,113594.00
08/23/2014 19:15,2,0.455,ACTIVE,216.00,342.65,59.985,1408835704,"274151322000088","019011112586793",26.84,24.80,0,321.01,347.76,12.3,10.0,0.075,230517.5,230517.5,21310,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835726,113595.00
08/23/2014 19:15,2,0.498,ACTIVE,216.22,341.15,60.038,1408835704,"274151322000095","019011112586793",27.49,24.80,0,322.21,348.36,13.8,11.4,0.080,245271.7,245271.7,21373,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835727,113596.00
08/23/2014 19:15,2,0.318,ACTIVE,216.90,398.26,60.006,1408835704,"274151322000068","019011112586793",37.31,27.00,0,336.94,416.89,12.0,9.7,0.062,173351.8,173351.8,21859,0,0,0,L,1151911521,1,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835727,113597.00
08/23/2014 19:15,2,0.471,ACTIVE,216.22,341.15,60.012,1408835704,"274151322000054","019011112586793",27.53,25.30,0,321.61,348.36,13.1,10.7,0.062,235113.7,235113.7,21447,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408835728,113598.00
08/23/2014 19:30,1,0.337,ACTIVE_NO_POWER,214.4,385.51,60.07,1408836604,"040051121000097","019011112586793",23.56,23,0.000,315.49,442.61,7.7,0.0,0.000,60125.8,60127.2,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836606,113599.00
08/23/2014 19:30,1,0.406,ACTIVE_NO_POWER,213.8,397.05,60.03,1408836604,"040051121000095","019011112586793",21.57,22,0.000,312.56,437.34,8.6,0.0,0.099,53659.4,53660.6,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836607,113600.00
08/23/2014 19:30,1,0.232,ACTIVE,214.5,369.47,60.03,1408836604,"033051125000132","019011112586793",32.17,23,0.026,318.70,439.53,7.4,14.0,0.000,53033.699999988,53034.800000012,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836609,113601.00
08/23/2014 19:30,1,0.207,ACTIVE_NO_POWER,214.5,379.28,60.07,1408836604,"033051125000135","019011112586793",33.00,23,0.044,316.90,440.54,6.7,0.0,0.180,50649.599999964,50650.899999976,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836610,113602.00
08/23/2014 19:30,1,0.379,ACTIVE,214.0,373.91,60.03,1408836604,"040051121000116","019011112586793",24.41,22,0.000,311.99,440.16,9.2,12.2,0.000,59190.700000047,59192.100000023,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836611,113603.00
08/23/2014 19:30,1,0.345,ACTIVE_NO_POWER,214.6,426.52,60.03,1408836604,"040051121000068","019011112586793",21.32,22,0.000,318.74,439.57,7.2,0.0,0.000,54425.400000036,54426.600000024,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836613,113604.00
08/23/2014 19:30,1,0.258,ACTIVE,213.8,386.10,60.03,1408836604,"033051125000118","019011112586793",37.39,22,0.146,318.32,441.43,9.6,8.0,0.000,67939.800000012,67941.800000012,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836614,113605.00
08/23/2014 19:30,1,0.261,ACTIVE,214.0,329.87,60.03,1408836604,"033051125000150","019011112586793",37.60,22,0.094,315.90,445.86,9.7,7.2,0.203,66964.5,66966.5,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836615,113606.00
08/23/2014 19:30,1,0.336,ACTIVE_NO_POWER,214.4,324.49,60.03,1408836604,"040051121000185","019011112586793",22.09,23,0.095,317.91,439.93,7.3,0.0,0.237,61625.300000024,61626.399999988,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836616,113607.00
08/23/2014 19:30,1,0.020,ACTIVE_NO_POWER,214.0,406.06,60.03,1408836604,"040051121000195","019011112586793",28.10,23,0.000,391.67,406.89,0.5,0.0,0.000,59391.600000001,59392.800000001,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836618,113608.00
08/23/2014 19:30,2,0.381,ACTIVE,216.67,341.75,60.038,1408836604,"274151322000083","019011112586793",26.94,25.00,0,335.74,346.86,10.4,8.1,0.053,237286.1,237286.1,21399,0,0,0,L,1151911521,1,123.14,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836619,113609.00
08/23/2014 19:30,2,0.400,ACTIVE,217.13,341.15,60.038,1408836604,"274151322000076","019011112586793",27.87,24.80,0,336.34,347.16,11.3,9.0,0.071,247517.4,247517.4,21378,0,0,0,L,1151911521,1,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836620,113610.00
08/23/2014 19:30,2,0.207,ACTIVE,216.90,415.99,60.038,1408836604,"274151322000094","019011112586793",39.36,27.00,0,337.54,433.72,8.2,6.0,0.040,175172.5,175172.5,21805,0,0,0,L,1151911521,1,123.14,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836621,113611.00
08/23/2014 19:30,2,0.400,ACTIVE,216.22,341.45,60.038,1408836604,"274151322000052","019011112586793",27.27,25.00,0,334.84,346.86,11.1,8.7,0.049,238329.7,238329.7,21341,0,0,0,L,1151911521,1,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836622,113612.00
08/23/2014 19:30,2,0.383,ACTIVE,216.67,341.15,60.033,1408836604,"274151322000085","019011112586793",27.04,24.80,0,336.64,346.56,10.5,8.2,0.057,237348.6,237348.6,21295,0,0,0,L,1151911521,1,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836623,113613.00
08/23/2014 19:30,2,0.385,ACTIVE,216.90,341.75,60.028,1408836604,"274151322000087","019011112586793",26.48,30.30,0,335.74,346.86,10.3,8.1,0.057,225946.9,225946.9,21323,0,0,0,L,1151911521,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836624,113614.00
08/23/2014 19:30,2,0.357,ACTIVE,216.22,341.75,60.033,1408836604,"274151322000088","019011112586793",26.74,24.80,0,335.14,345.96,9.7,7.4,0.049,230519.7,230519.7,21311,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836625,113615.00
08/23/2014 19:30,2,0.393,ACTIVE,216.45,341.75,60.038,1408836604,"274151322000095","019011112586793",27.25,24.80,0,336.04,346.56,10.8,8.5,0.057,245274.2,245274.2,21374,0,0,0,L,1151911521,1,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836626,113616.00
08/23/2014 19:30,2,0.256,ACTIVE,217.35,395.55,60.033,1408836604,"274151322000068","019011112586793",37.05,27.30,0,337.84,411.48,9.6,7.4,0.049,173353.9,173353.9,21860,0,0,0,L,1151911521,1,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836627,113617.00
08/23/2014 19:30,2,0.379,ACTIVE,216.45,342.35,60.038,1408836604,"274151322000054","019011112586793",27.08,25.30,0,335.44,346.56,10.4,8.1,0.053,235116.0,235116.0,21448,0,0,0,L,1151911521,1,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408836628,113618.00
08/23/2014 19:45,1,0.366,ACTIVE_NO_POWER,214.2,428.92,60.03,1408837504,"040051121000095","019011112586793",21.71,22,0.000,316.51,438.02,7.8,0.0,0.000,53660.6,53661.6,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837510,113619.00
08/23/2014 19:45,1,0.207,ACTIVE_NO_POWER,214.8,428.09,60.03,1408837504,"033051125000132","019011112586793",31.83,23,0.000,319.21,439.64,6.5,0.0,0.000,53034.800000012,53035.900000036,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837511,113620.00
08/23/2014 19:45,1,0.192,ACTIVE,214.8,339.26,60.03,1408837504,"033051125000135","019011112586793",32.19,23,0.133,320.21,441.00,6.1,14.4,0.017,50650.899999976,50651.899999976,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837513,113621.00
08/23/2014 19:45,1,0.318,ACTIVE_NO_POWER,213.9,374.30,60.03,1408837504,"040051121000116","019011112586793",24.60,22,0.000,315.09,439.57,7.7,0.0,0.000,59192.100000023,59193.100000023,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837514,113622.00
08/23/2014 19:45,1,0.317,ACTIVE,214.4,340.20,60.03,1408837504,"040051121000068","019011112586793",21.01,22,0.142,319.22,440.43,6.5,14.3,0.011,54426.600000024,54427.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837515,113623.00
08/23/2014 19:45,1,0.227,ACTIVE_NO_POWER,214.0,392.74,60.03,1408837504,"033051125000118","019011112586793",37.37,22,0.000,319.90,444.46,8.4,0.0,0.000,67941.800000012,67943.300000012,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837517,113624.00
08/23/2014 19:45,1,0.233,ACTIVE_NO_POWER,213.7,394.92,60.03,1408837504,"033051125000150","019011112586793",37.31,22,0.000,312.62,445.03,8.6,0.0,0.000,66966.5,66968,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837518,113625.00
08/23/2014 19:45,1,0.269,ACTIVE,214.5,343.94,60.00,1408837504,"040051121000185","019011112586793",24.06,22,0.130,319.43,440.36,6.4,10.3,0.005,61626.399999988,61627.300000024,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837520,113626.00
08/23/2014 19:45,1,0.277,ACTIVE,214.6,344.76,60.03,1408837504,"040051121000195","019011112586793",21.90,22,0.137,322.74,441.33,5.9,13.8,0.013,59392.800000001,59393.800000001,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837522,113627.00
08/23/2014 19:45,2,0.340,ACTIVE,216.22,341.75,60.001,1408837504,"274151322000083","019011112586793",26.70,24.80,0,336.64,346.56,9.2,7.0,0.057,237288.0,237288.0,21400,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837522,113628.00
08/23/2014 19:45,2,0.363,ACTIVE,216.90,342.35,59.990,1408837504,"274151322000076","019011112586793",27.06,24.80,0,337.54,346.86,10.0,7.7,0.053,247519.5,247519.5,21379,0,0,0,L,1151911521,1,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837523,113629.00
08/23/2014 19:45,2,0.197,ACTIVE,216.67,405.17,60.012,1408837504,"274151322000094","019011112586793",38.21,26.80,0,338.14,421.70,7.7,5.5,0.035,175173.9,175173.9,21806,0,0,0,L,1151911521,1,122.91,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837524,113630.00
08/23/2014 19:45,2,0.357,ACTIVE,216.22,340.85,59.985,1408837504,"274151322000052","019011112586793",27.15,25.00,0,335.74,346.56,9.8,7.5,0.053,238331.7,238331.7,21342,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837525,113631.00
08/23/2014 19:45,2,0.340,ACTIVE,216.45,341.15,60.006,1408837504,"274151322000085","019011112586793",26.98,24.80,0,337.24,346.26,9.3,7.1,0.049,237350.5,237350.5,21296,0,0,0,L,1151911521,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837526,113632.00
08/23/2014 19:45,2,0.344,ACTIVE,216.45,341.15,60.012,1408837504,"274151322000087","019011112586793",26.52,30.30,0,336.64,346.86,9.2,7.0,0.049,225948.8,225948.8,21324,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837527,113633.00
08/23/2014 19:45,2,0.320,ACTIVE,216.00,340.25,60.001,1408837504,"274151322000088","019011112586793",26.24,24.80,0,336.34,346.26,8.6,6.3,0.053,230521.4,230521.4,21312,0,0,0,L,1151911521,1,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837528,113634.00
08/23/2014 19:45,2,0.348,ACTIVE,216.45,341.15,59.990,1408837504,"274151322000095","019011112586793",27.25,24.80,0,336.94,346.56,9.6,7.4,0.057,245276.2,245276.2,21375,0,0,0,L,1151911521,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837529,113635.00
08/23/2014 19:45,2,0.236,ACTIVE,216.90,378.72,60.001,1408837504,"274151322000068","019011112586793",35.44,27.00,0,338.44,408.48,8.5,6.3,0.040,173355.7,173355.7,21861,0,0,0,L,1151911521,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837530,113636.00
08/23/2014 19:45,2,0.336,ACTIVE,216.45,340.25,60.001,1408837504,"274151322000054","019011112586793",27.06,25.00,0,336.04,346.26,9.2,6.9,0.053,235117.9,235117.9,21449,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408837531,113637.00
08/23/2014 19:45,1,0.046,ALERT,214.1,396.54,60.03,1408837504,"040051121000097","019011112586793",28.87,22,0.000,396.39,410.72,1.3,0.0,0.000,60127.2,60127.9,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408837534,113638.00
08/23/2014 20:00,1,0.303,ACTIVE_NO_POWER,213.8,378.93,60.03,1408838404,"040051121000097","019011112586793",22.77,22,0.016,300.78,441.44,6.7,0.0,0.182,60127.9,60128.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838406,113639.00
08/23/2014 20:00,1,0.199,ACTIVE_NO_POWER,213.7,401.08,60.03,1408838404,"033051125000132","019011112586793",32.81,22,0.000,318.32,439.55,6.5,0.0,0.000,53035.900000036,53036.800000012,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838411,113640.00
08/23/2014 20:00,1,0.194,ACTIVE_NO_POWER,213.8,396.83,60.03,1408838404,"033051125000135","019011112586793",31.92,22,0.000,319.56,440.33,6.1,0.0,0.000,50651.899999976,50652.699999988,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838412,113641.00
08/23/2014 20:00,1,0.286,ACTIVE_NO_POWER,213.5,395.77,60.03,1408838404,"040051121000116","019011112586793",26.13,21,0.000,311.57,439.00,7.4,0.0,0.000,59193.100000023,59193.900000035,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838414,113642.00
08/23/2014 20:00,1,0.247,ACTIVE_NO_POWER,213.4,428.96,60.03,1408838404,"040051121000068","019011112586793",23.72,22,0.000,320.19,440.54,5.7,0.0,0.000,54427.5,54428.199999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838417,113643.00
08/23/2014 20:00,1,0.224,ACTIVE_NO_POWER,213.7,409.56,60.03,1408838404,"033051125000118","019011112586793",37.47,22,0.000,318.29,444.93,8.3,0.0,0.076,67943.300000012,67944.600000024,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838418,113644.00
08/23/2014 20:00,1,0.228,ACTIVE_NO_POWER,213.4,353.80,60.03,1408838404,"033051125000150","019011112586793",36.80,22,0.011,316.12,444.72,8.3,0.0,0.205,66968,66969.4,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838419,113645.00
08/23/2014 20:00,1,0.148,ACTIVE_NO_POWER,213.3,393.20,60.03,1408838404,"040051121000185","019011112586793",26.84,22,0.000,319.52,439.88,3.9,0.0,0.000,61627.300000024,61627.800000024,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838420,113646.00
08/23/2014 20:00,1,0.203,ACTIVE_NO_POWER,214.2,374.17,60.03,1408838404,"040051121000195","019011112586793",25.49,22,0.000,321.74,441.51,5.1,0.0,0.000,59393.800000001,59394.400000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838423,113647.00
08/23/2014 20:00,2,0.330,ACTIVE,216.00,339.65,60.012,1408838404,"274151322000083","019011112586793",27.17,24.80,0,336.34,345.36,9.1,6.9,0.053,237289.7,237289.7,21401,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838424,113648.00
08/23/2014 20:00,2,0.350,ACTIVE,216.90,340.55,60.001,1408838404,"274151322000076","019011112586793",27.75,24.50,0,337.24,345.96,9.8,7.6,0.057,247521.3,247521.3,21380,0,0,0,L,1151911521,1,123.14,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838425,113649.00
08/23/2014 20:00,2,0.197,ACTIVE,216.45,403.07,60.012,1408838404,"274151322000094","019011112586793",38.05,26.80,0,338.14,413.89,7.6,5.4,0.040,175175.2,175175.2,21807,0,0,0,L,1151911521,1,122.91,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838426,113650.00
08/23/2014 20:00,2,0.352,ACTIVE,215.77,339.04,60.012,1408838404,"274151322000052","019011112586793",27.23,25.00,0,335.14,345.06,9.7,7.5,0.044,238333.6,238333.6,21343,0,0,0,L,1151911521,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838427,113651.00
08/23/2014 20:00,2,0.336,ACTIVE,216.45,339.95,60.001,1408838404,"274151322000085","019011112586793",26.86,24.80,0,336.94,345.66,9.2,6.9,0.049,237352.2,237352.2,21297,0,0,0,L,1151911521,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838428,113652.00
08/23/2014 20:00,2,0.338,ACTIVE,216.22,339.34,60.022,1408838404,"274151322000087","019011112586793",26.48,30.00,0,336.04,345.36,9.1,6.8,0.040,225950.5,225950.5,21325,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838429,113653.00
08/23/2014 20:00,2,0.314,ACTIVE,215.54,341.15,60.022,1408838404,"274151322000088","019011112586793",26.30,24.50,0,335.74,345.06,8.4,6.2,0.040,230522.9,230522.9,21313,0,0,0,L,1151911521,1,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838429,113654.00
08/23/2014 20:00,2,0.344,ACTIVE,216.22,339.65,60.017,1408838404,"274151322000095","019011112586793",27.27,24.50,0,336.04,345.06,9.5,7.2,0.049,245278.0,245278.0,21376,0,0,0,L,1151911521,1,123.36,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838430,113655.00
08/23/2014 20:00,2,0.230,ACTIVE,216.90,383.83,60.017,1408838404,"274151322000068","019011112586793",35.96,26.80,0,338.74,401.86,8.5,6.3,0.040,173357.2,173357.2,21862,0,0,0,L,1151911521,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838431,113656.00
08/23/2014 20:00,2,0.328,ACTIVE,216.00,339.34,60.017,1408838404,"274151322000054","019011112586793",27.25,25.00,0,335.74,345.06,9.1,6.8,0.044,235119.6,235119.6,21450,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408838432,113657.00
08/23/2014 20:00,1,0.138,ALERT,213.2,369.88,60.00,1408838404,"040051121000095","019011112586793",25.93,22,0.000,369.46,382.06,3.5,0.0,0.000,53661.6,53662,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408838435,113658.00
08/23/2014 20:15,1,0.048,ACTIVE_NO_POWER,212.3,394.47,60.00,1408839304,"040051121000097","019011112586793",28.25,21,0.000,318.35,441.08,1.3,0.0,0.000,60128.5,60129,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839307,113659.00
08/23/2014 20:15,1,0.027,ACTIVE_NO_POWER,213.4,376.44,60.00,1408839304,"033051125000132","019011112586793",37.66,22,0.000,376.23,377.24,1.0,0.0,0.000,53036.800000012,53037.400000036,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839314,113660.00
08/23/2014 20:15,1,0.018,ACTIVE_NO_POWER,212.9,395.76,60.00,1408839304,"033051125000135","019011112586793",37.59,22,0.000,394.58,396.39,0.6,0.0,0.000,50652.699999988,50653.299999952,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839317,113661.00
08/23/2014 20:15,1,0.155,ACTIVE_NO_POWER,212.5,399.64,60.00,1408839304,"033051125000118","019011112586793",35.01,22,0.000,317.91,444.98,5.4,0.0,0.000,67944.600000024,67945.699999988,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839325,113662.00
08/23/2014 20:15,1,0.156,ACTIVE_NO_POWER,213.1,420.84,60.00,1408839304,"033051125000150","019011112586793",36.15,22,0.000,315.17,444.74,5.5,0.0,0.000,66969.4,66970.5,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839326,113663.00
08/23/2014 20:15,2,0.246,ACTIVE,215.77,339.34,60.001,1408839304,"274151322000083","019011112586793",26.26,24.50,0,335.44,345.06,6.6,4.4,0.035,237291.2,237291.2,21402,0,0,0,L,1151911521,1,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839333,113664.00
08/23/2014 20:15,2,0.260,ACTIVE,216.22,340.85,59.985,1408839304,"274151322000076","019011112586793",27.00,24.50,0,336.04,345.36,7.1,4.9,0.031,247522.9,247522.9,21381,0,0,0,L,1151911521,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839334,113665.00
08/23/2014 20:15,2,0.156,ACTIVE,216.00,353.77,60.006,1408839304,"274151322000094","019011112586793",32.88,26.00,0,337.24,408.78,5.2,3.1,0.035,175176.4,175176.4,21808,0,0,0,L,1151911521,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839335,113666.00
08/23/2014 20:15,2,0.268,ACTIVE,215.77,337.54,59.996,1408839304,"274151322000052","019011112586793",26.54,24.80,0,334.84,345.06,7.2,5.0,0.018,238335.2,238335.2,21344,0,0,0,L,1151911521,1,122.23,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839336,113667.00
08/23/2014 20:15,2,0.242,ACTIVE,215.77,338.74,59.959,1408839304,"274151322000085","019011112586793",26.84,24.50,0,336.04,345.06,6.6,4.5,0.031,237353.6,237353.6,21298,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839337,113668.00
08/23/2014 20:15,2,0.248,ACTIVE,215.77,339.65,59.990,1408839304,"274151322000087","019011112586793",26.24,29.80,0,335.74,345.36,6.6,4.4,0.031,225951.9,225951.9,21326,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839338,113669.00
08/23/2014 20:15,2,0.229,ACTIVE,215.09,338.74,59.996,1408839304,"274151322000088","019011112586793",25.64,24.50,0,335.14,344.45,5.9,3.8,0.018,230524.2,230524.2,21314,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839339,113670.00
08/23/2014 20:15,2,0.250,ACTIVE,215.32,338.14,60.001,1408839304,"274151322000095","019011112586793",26.50,24.30,0,335.74,344.45,6.8,4.6,0.031,245279.5,245279.5,21377,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839340,113671.00
08/23/2014 20:15,2,0.172,ACTIVE,216.45,363.39,59.996,1408839304,"274151322000068","019011112586793",33.95,26.80,0,337.84,403.67,6.0,3.8,0.022,173358.5,173358.5,21863,0,0,0,L,1151911521,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839341,113672.00
08/23/2014 20:15,2,0.246,ACTIVE,215.54,339.04,59.996,1408839304,"274151322000054","019011112586793",26.20,24.80,0,334.84,345.06,6.5,4.4,0.040,235121.1,235121.1,21451,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408839342,113673.00
08/23/2014 20:15,1,0.061,ALERT,212.9,386.49,60.00,1408839304,"040051121000068","019011112586793",25.23,21,0.000,385.89,401.06,1.5,0.0,0.000,54428.199999988,54428.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408839352,113674.00
08/23/2014 20:15,1,0.053,ALERT,212.8,415.22,60.00,1408839304,"040051121000185","019011112586793",26.73,21,0.000,415.22,430.85,1.4,0.0,0.000,61627.800000024,61628.000000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408839355,113675.00
08/23/2014 20:15,1,0.019,ALERT,212.8,375.38,60.00,1408839304,"040051121000195","019011112586793",26.89,22,0.000,374.67,387.72,0.5,0.0,0.000,59394.400000001,59395.100000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408839358,113676.00
08/23/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408839304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408840171,113677.00
08/23/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1408839304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408840171,113678.00
08/23/2014 20:30,2,0.094,ACTIVE,216.67,339.95,60.022,1408840204,"274151322000083","019011112586793",24.47,24.30,0,335.44,343.25,2.3,0.3,0.004,237291.8,237291.8,21403,0,0,0,L,1151911521,1,123.14,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408840238,113679.00
08/23/2014 20:30,2,0.102,ACTIVE,216.67,339.65,60.017,1408840204,"274151322000076","019011112586793",24.99,24.50,0,336.64,342.95,2.6,0.6,0.004,247523.6,247523.6,21382,0,0,0,L,1151911521,1,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408840239,113680.00
08/23/2014 20:30,2,0.047,ALERT,216.90,316.20,60.017,1408840204,"274151322000094","019011112586793",24.75,25.00,0,299.37,380.22,1.2,0.0,0.000,175176.6,175176.6,21809,0,0,0,L,1151911521,1,122.91,125.17,0002,21,0,0,0,0,0,0,18,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408840241,113681.00
08/23/2014 20:30,2,0.117,ACTIVE,216.45,339.04,60.022,1408840204,"274151322000052","019011112586793",24.85,24.50,0,335.14,343.55,3.0,1.0,0.000,238335.9,238335.9,21345,0,0,0,L,1151911521,1,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408840242,113682.00
08/23/2014 20:30,2,0.094,ACTIVE,216.67,339.95,60.022,1408840204,"274151322000085","019011112586793",24.97,24.30,0,336.64,343.25,2.4,0.4,0.000,237354.2,237354.2,21299,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408840243,113683.00
08/23/2014 20:30,2,0.107,ACTIVE,216.45,339.65,60.033,1408840204,"274151322000087","019011112586793",23.28,29.30,0,335.44,343.25,2.5,0.5,0.000,225952.5,225952.5,21327,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408840244,113684.00
08/23/2014 20:30,2,0.080,ACTIVE_NO_POWER,216.00,339.34,60.028,1408840204,"274151322000088","019011112586793",23.30,24.30,0,335.44,342.95,1.9,0.0,0.000,230524.6,230524.6,21315,0,0,0,L,1151911521,1,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408840245,113685.00
08/23/2014 20:30,2,0.090,ACTIVE,216.67,339.34,60.028,1408840204,"274151322000095","019011112586793",24.91,24.30,0,335.74,342.35,2.3,0.3,0.000,245280.0,245280.0,21378,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408840246,113686.00
08/23/2014 20:30,2,0.008,ALERT,217.13,301.17,60.022,1408840204,"274151322000068","019011112586793",40.06,25.80,0,299.37,386.23,0.0,0.0,0.000,173358.9,173358.9,21864,0,0,0,L,1151911521,1,123.59,125.17,0002,25,0,0,0,0,0,0,20,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408840248,113687.00
08/23/2014 20:30,2,0.092,ACTIVE,216.45,339.34,60.017,1408840204,"274151322000054","019011112586793",24.69,24.80,0,335.44,343.25,2.3,0.3,0.000,235121.6,235121.6,21452,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408840249,113688.00
08/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408840204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841068,113689.00
08/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408840204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841068,113690.00
08/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408840204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841068,113691.00
08/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408840204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841068,113692.00
08/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408840204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841068,113693.00
08/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408840204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841068,113694.00
08/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408840204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841068,113695.00
