ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408840204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841068,113696.00
08/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408840204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841068,113697.00
08/23/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1408840204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841068,113698.00
08/23/2014 20:45,2,0.018,ALERT,215.77,300.87,60.033,1408841104,"274151322000083","019011112586793",26.12,22.80,0,298.77,341.45,0.0,0.0,0.000,237291.8,237291.8,21404,0,0,0,L,1151911521,1,122.68,124.27,0100,18,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1408841139,113699.00
08/23/2014 20:45,2,0.018,ALERT,216.22,299.97,60.033,1408841104,"274151322000076","019011112586793",27.12,23.00,0,298.17,342.05,0.0,0.0,0.000,247523.6,247523.6,21383,0,0,0,L,1151911521,1,123.14,124.27,0100,21,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1408841141,113700.00
08/23/2014 20:45,2,0.000,ALERT,215.77,299.67,60.028,1408841104,"274151322000094","019011112586793",0.00,23.50,0,298.17,380.52,0.0,0.0,0.000,175176.6,175176.6,21811,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,144,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1408841143,113701.00
08/23/2014 20:45,2,0.043,ALERT,215.54,300.87,60.028,1408841104,"274151322000052","019011112586793",26.30,23.00,0,297.87,341.15,0.0,0.0,0.000,238335.9,238335.9,21346,0,0,0,L,1151911521,1,122.46,124.27,0100,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1408841145,113702.00
08/23/2014 20:45,2,0.020,ALERT,215.77,300.27,60.028,1408841104,"274151322000085","019011112586793",26.48,23.00,0,298.47,342.05,0.0,0.0,0.000,237354.2,237354.2,21300,0,0,0,L,1151911521,1,123.36,124.27,0100,22,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1408841147,113703.00
08/23/2014 20:45,2,0.031,ALERT,215.77,299.97,60.022,1408841104,"274151322000087","019011112586793",25.50,27.80,0,297.57,341.45,0.0,0.0,0.000,225952.6,225952.6,21328,0,0,0,L,1151911521,1,122.91,124.27,0100,26,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1408841149,113704.00
08/23/2014 20:45,2,0.006,ALERT,215.77,299.97,60.028,1408841104,"274151322000088","019011112586793",25.01,23.00,0,298.17,340.85,0.0,0.0,0.000,230524.6,230524.6,21316,0,0,0,L,1151911521,1,123.36,124.04,0100,19,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1408841151,113705.00
08/23/2014 20:45,2,0.012,ALERT,215.54,301.17,60.028,1408841104,"274151322000095","019011112586793",26.40,22.80,0,299.67,341.15,0.0,0.0,0.000,245280.0,245280.0,21379,0,0,0,L,1151911521,1,123.36,123.81,0100,19,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1408841152,113706.00
08/23/2014 20:45,2,0.000,ALERT,216.45,299.67,60.059,1408841104,"274151322000068","019011112586793",0.00,24.00,0,297.87,379.02,0.0,0.0,0.000,173358.9,173358.9,21866,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,139,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1408841155,113707.00
08/23/2014 20:45,2,0.021,ALERT,215.77,300.87,60.028,1408841104,"274151322000054","019011112586793",23.44,23.30,0,298.47,341.15,0.0,0.0,0.000,235121.6,235121.6,21453,0,0,0,L,1151911521,1,123.14,124.04,0100,21,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1408841156,113708.00
08/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408841104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841975,113709.00
08/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408841104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841975,113710.00
08/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408841104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841975,113711.00
08/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408841104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841975,113712.00
08/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408841104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841975,113713.00
08/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408841104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841975,113714.00
08/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408841104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841975,113715.00
08/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408841104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841975,113716.00
08/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408841104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841975,113717.00
08/23/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1408841104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408841975,113718.00
08/23/2014 21:00,2,0.000,ALERT,215.09,299.37,60.022,1408842005,"274151322000083","019011112586793",0.00,22.00,0,296.96,302.07,0.0,0.0,0.000,237291.8,237291.8,21406,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1408842039,113719.00
08/23/2014 21:00,2,0.000,ALERT,215.77,299.67,60.028,1408842005,"274151322000076","019011112586793",0.00,22.00,0,296.36,301.77,0.0,0.0,0.000,247523.6,247523.6,21385,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1408842041,113720.00
08/23/2014 21:00,2,0.000,ALERT,215.32,298.77,60.022,1408842005,"274151322000094","019011112586793",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,175176.6,175176.6,21813,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408842043,113721.00
08/23/2014 21:00,2,0.000,ALERT,214.87,298.77,60.017,1408842005,"274151322000052","019011112586793",0.00,22.00,0,296.36,301.77,0.0,0.0,0.000,238335.9,238335.9,21348,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1408842045,113722.00
08/23/2014 21:00,2,0.000,ALERT,215.32,299.37,59.996,1408842005,"274151322000085","019011112586793",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,237354.2,237354.2,21302,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1408842047,113723.00
08/23/2014 21:00,2,0.000,ALERT,215.09,298.17,60.028,1408842005,"274151322000087","019011112586793",0.00,26.80,0,295.76,300.87,0.0,0.0,0.000,225952.6,225952.6,21330,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1408842049,113724.00
08/23/2014 21:00,2,0.000,ALERT,214.87,299.07,60.022,1408842005,"274151322000088","019011112586793",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,230524.6,230524.6,21318,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1408842050,113725.00
08/23/2014 21:00,2,0.000,ALERT,215.09,300.27,60.022,1408842005,"274151322000095","019011112586793",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,245280.0,245280.0,21381,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1408842052,113726.00
08/23/2014 21:00,2,0.000,ALERT,215.77,298.17,60.022,1408842005,"274151322000068","019011112586793",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,173358.9,173358.9,21868,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408842054,113727.00
08/23/2014 21:00,2,0.000,ALERT,215.09,298.77,60.017,1408842005,"274151322000054","019011112586793",0.00,22.30,0,296.36,301.77,0.0,0.0,0.000,235121.6,235121.6,21455,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1408842056,113728.00
08/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408842005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408842876,113729.00
08/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408842005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408842876,113730.00
08/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408842005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408842876,113731.00
08/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408842005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408842876,113732.00
08/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408842005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408842876,113733.00
08/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408842005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408842876,113734.00
08/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408842005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408842876,113735.00
08/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408842005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408842876,113736.00
08/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408842005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408842876,113737.00
08/23/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1408842005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408842876,113738.00
08/23/2014 21:15,2,0.000,ALERT,214.41,296.66,60.028,1408842904,"274151322000083","019011112586793",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,237291.8,237291.8,21408,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408842939,113739.00
08/23/2014 21:15,2,0.000,ALERT,214.64,296.66,60.028,1408842904,"274151322000076","019011112586793",0.00,21.30,0,294.56,300.57,0.0,0.0,0.000,247523.6,247523.6,21387,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408842941,113740.00
08/23/2014 21:15,2,0.000,ALERT,214.19,296.06,60.033,1408842904,"274151322000094","019011112586793",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,175176.6,175176.6,21815,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408842942,113741.00
08/23/2014 21:15,2,0.000,ALERT,213.96,296.06,60.054,1408842904,"274151322000052","019011112586793",0.00,21.50,0,294.26,300.57,0.0,0.0,0.000,238335.9,238335.9,21350,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408842944,113742.00
08/23/2014 21:15,2,0.000,ALERT,214.41,296.66,60.028,1408842904,"274151322000085","019011112586793",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,237354.2,237354.2,21304,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408842946,113743.00
08/23/2014 21:15,2,0.000,ALERT,214.19,295.76,60.038,1408842904,"274151322000087","019011112586793",0.00,25.50,0,293.66,299.67,0.0,0.0,0.000,225952.6,225952.6,21332,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408842948,113744.00
08/23/2014 21:15,2,0.000,ALERT,213.74,296.36,60.028,1408842904,"274151322000088","019011112586793",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,230524.6,230524.6,21320,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408842950,113745.00
08/23/2014 21:15,2,0.000,ALERT,214.19,297.57,60.033,1408842904,"274151322000095","019011112586793",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,245280.0,245280.0,21383,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408842952,113746.00
08/23/2014 21:15,2,0.000,ALERT,214.87,295.76,60.022,1408842904,"274151322000068","019011112586793",0.00,22.00,0,293.66,299.37,0.0,0.0,0.000,173358.9,173358.9,21870,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408842954,113747.00
08/23/2014 21:15,2,0.000,ALERT,213.96,296.36,60.033,1408842904,"274151322000054","019011112586793",0.00,21.80,0,294.26,300.57,0.0,0.0,0.000,235121.6,235121.6,21457,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408842956,113748.00
08/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408842904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408843774,113749.00
08/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408842904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408843774,113750.00
08/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408842904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408843774,113751.00
08/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408842904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408843774,113752.00
08/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408842904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408843774,113753.00
08/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408842904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408843774,113754.00
08/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408842904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408843774,113755.00
08/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408842904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408843774,113756.00
08/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408842904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408843774,113757.00
08/23/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1408842904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408843774,113758.00
08/23/2014 21:30,2,0.000,ALERT,214.19,296.96,59.996,1408843803,"274151322000083","019011112586793",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,237291.8,237291.8,21410,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408843838,113759.00
08/23/2014 21:30,2,0.000,ALERT,214.64,296.96,60.022,1408843803,"274151322000076","019011112586793",0.00,20.70,0,293.96,299.07,0.0,0.0,0.000,247523.6,247523.6,21389,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408843840,113760.00
08/23/2014 21:30,2,0.000,ALERT,214.41,296.36,60.054,1408843803,"274151322000094","019011112586793",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,175176.6,175176.6,21817,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408843842,113761.00
08/23/2014 21:30,2,0.000,ALERT,214.19,296.36,60.043,1408843803,"274151322000052","019011112586793",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,238335.9,238335.9,21352,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408843844,113762.00
08/23/2014 21:30,2,0.000,ALERT,214.19,296.96,60.028,1408843803,"274151322000085","019011112586793",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,237354.2,237354.2,21306,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408843846,113763.00
08/23/2014 21:30,2,0.000,ALERT,214.19,295.76,60.028,1408843803,"274151322000087","019011112586793",0.00,24.80,0,294.26,298.47,0.0,0.0,0.000,225952.6,225952.6,21334,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408843848,113764.00
08/23/2014 21:30,2,0.000,ALERT,213.74,296.36,60.017,1408843803,"274151322000088","019011112586793",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,230524.6,230524.6,21322,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408843849,113765.00
08/23/2014 21:30,2,0.000,ALERT,214.19,297.57,60.028,1408843803,"274151322000095","019011112586793",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,245280.0,245280.0,21385,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408843851,113766.00
08/23/2014 21:30,2,0.000,ALERT,214.87,295.76,60.022,1408843803,"274151322000068","019011112586793",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,173358.9,173358.9,21872,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408843853,113767.00
08/23/2014 21:30,2,0.000,ALERT,213.96,296.36,60.001,1408843803,"274151322000054","019011112586793",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,235121.6,235121.6,21459,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408843855,113768.00
08/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408843803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408844673,113769.00
08/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408843803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408844673,113770.00
08/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408843803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408844673,113771.00
08/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408843803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408844673,113772.00
08/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408843803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408844673,113773.00
08/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408843803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408844673,113774.00
08/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408843803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408844673,113775.00
08/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408843803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408844673,113776.00
08/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408843803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408844673,113777.00
08/23/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1408843803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408844673,113778.00
08/23/2014 21:45,2,0.000,ALERT,214.64,297.57,60.006,1408844704,"274151322000083","019011112586793",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,237291.8,237291.8,21412,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408844739,113779.00
08/23/2014 21:45,2,0.000,ALERT,215.09,297.26,60.017,1408844704,"274151322000076","019011112586793",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,247523.6,247523.6,21391,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408844741,113780.00
08/23/2014 21:45,2,0.000,ALERT,214.64,296.96,60.022,1408844704,"274151322000094","019011112586793",0.00,20.30,0,295.46,298.47,0.0,0.0,0.000,175176.6,175176.6,21819,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408844742,113781.00
08/23/2014 21:45,2,0.000,ALERT,214.41,297.26,60.022,1408844704,"274151322000052","019011112586793",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,238335.9,238335.9,21354,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408844744,113782.00
08/23/2014 21:45,2,0.000,ALERT,214.87,296.96,60.017,1408844704,"274151322000085","019011112586793",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,237354.2,237354.2,21308,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408844746,113783.00
08/23/2014 21:45,2,0.000,ALERT,214.64,296.66,60.006,1408844704,"274151322000087","019011112586793",0.00,24.00,0,294.56,298.47,0.0,0.0,0.000,225952.6,225952.6,21336,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408844748,113784.00
08/23/2014 21:45,2,0.000,ALERT,213.96,297.26,60.022,1408844704,"274151322000088","019011112586793",0.00,20.70,0,295.46,298.77,0.0,0.0,0.000,230524.6,230524.6,21324,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408844750,113785.00
08/23/2014 21:45,2,0.000,ALERT,214.41,298.47,60.028,1408844704,"274151322000095","019011112586793",0.00,20.00,0,296.66,299.67,0.0,0.0,0.000,245280.0,245280.0,21387,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408844752,113786.00
08/23/2014 21:45,2,0.000,ALERT,215.32,296.36,60.028,1408844704,"274151322000068","019011112586793",0.00,21.30,0,294.86,298.17,0.0,0.0,0.000,173358.9,173358.9,21874,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408844754,113787.00
08/23/2014 21:45,2,0.000,ALERT,214.41,297.87,59.985,1408844704,"274151322000054","019011112586793",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,235121.6,235121.6,21461,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408844756,113788.00
08/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408844704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408845574,113789.00
08/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408844704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408845574,113790.00
08/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408844704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408845574,113791.00
08/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408844704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408845574,113792.00
08/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408844704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408845574,113793.00
08/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408844704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408845574,113794.00
08/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408844704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408845574,113795.00
08/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408844704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408845574,113796.00
08/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408844704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408845574,113797.00
08/23/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1408844704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408845574,113798.00
08/23/2014 22:00,2,0.000,ALERT,214.87,297.87,60.038,1408845604,"274151322000083","019011112586793",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,237291.8,237291.8,21414,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408845640,113799.00
08/23/2014 22:00,2,0.000,ALERT,215.32,297.87,60.038,1408845604,"274151322000076","019011112586793",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,247523.6,247523.6,21393,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408845642,113800.00
08/23/2014 22:00,2,0.000,ALERT,215.09,297.57,60.038,1408845604,"274151322000094","019011112586793",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,175176.6,175176.6,21821,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408845644,113801.00
08/23/2014 22:00,2,0.000,ALERT,214.64,297.87,60.033,1408845604,"274151322000052","019011112586793",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,238335.9,238335.9,21356,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408845646,113802.00
08/23/2014 22:00,2,0.000,ALERT,214.87,297.87,60.038,1408845604,"274151322000085","019011112586793",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,237354.2,237354.2,21310,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408845648,113803.00
08/23/2014 22:00,2,0.000,ALERT,214.87,296.96,60.043,1408845604,"274151322000087","019011112586793",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,225952.6,225952.6,21338,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408845650,113804.00
08/23/2014 22:00,2,0.000,ALERT,214.41,297.87,60.054,1408845604,"274151322000088","019011112586793",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,230524.6,230524.6,21326,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408845652,113805.00
08/23/2014 22:00,2,0.000,ALERT,214.87,298.77,60.038,1408845604,"274151322000095","019011112586793",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,245280.0,245280.0,21389,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408845654,113806.00
08/23/2014 22:00,2,0.000,ALERT,215.54,297.26,60.038,1408845604,"274151322000068","019011112586793",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,173358.9,173358.9,21876,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408845656,113807.00
08/23/2014 22:00,2,0.000,ALERT,214.64,297.87,60.038,1408845604,"274151322000054","019011112586793",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,235121.6,235121.6,21463,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408845658,113808.00
08/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408845604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408846476,113809.00
08/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408845604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408846476,113810.00
08/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408845604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408846476,113811.00
08/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408845604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408846476,113812.00
08/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408845604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408846476,113813.00
08/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408845604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408846476,113814.00
08/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408845604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408846476,113815.00
08/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408845604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408846476,113816.00
08/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408845604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408846476,113817.00
08/23/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1408845604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408846476,113818.00
08/23/2014 22:15,2,0.000,ALERT,215.32,299.07,60.012,1408846504,"274151322000083","019011112586793",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,237291.8,237291.8,21416,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408846538,113819.00
08/23/2014 22:15,2,0.000,ALERT,215.77,298.47,60.001,1408846504,"274151322000076","019011112586793",0.00,20.00,0,296.06,301.47,0.0,0.0,0.000,247523.6,247523.6,21395,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408846540,113820.00
08/23/2014 22:15,2,0.000,ALERT,215.32,298.17,60.012,1408846504,"274151322000094","019011112586793",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,175176.6,175176.6,21823,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408846542,113821.00
08/23/2014 22:15,2,0.000,ALERT,215.09,298.77,60.001,1408846504,"274151322000052","019011112586793",0.00,20.30,0,296.36,301.47,0.0,0.0,0.000,238335.9,238335.9,21358,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408846544,113822.00
08/23/2014 22:15,2,0.000,ALERT,215.54,299.07,60.006,1408846504,"274151322000085","019011112586793",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,237354.2,237354.2,21312,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408846546,113823.00
08/23/2014 22:15,2,0.000,ALERT,215.54,298.17,60.012,1408846504,"274151322000087","019011112586793",0.00,22.80,0,295.76,300.57,0.0,0.0,0.000,225952.6,225952.6,21340,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408846548,113824.00
08/23/2014 22:15,2,0.000,ALERT,214.87,298.77,59.985,1408846504,"274151322000088","019011112586793",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,230524.6,230524.6,21328,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408846550,113825.00
08/23/2014 22:15,2,0.000,ALERT,215.32,299.97,60.006,1408846504,"274151322000095","019011112586793",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,245280.0,245280.0,21391,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408846552,113826.00
08/23/2014 22:15,2,0.000,ALERT,216.00,298.17,60.012,1408846504,"274151322000068","019011112586793",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,173358.9,173358.9,21878,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408846554,113827.00
08/23/2014 22:15,2,0.000,ALERT,215.09,299.07,60.001,1408846504,"274151322000054","019011112586793",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,235121.6,235121.6,21465,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408846556,113828.00
08/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408846504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408847374,113829.00
08/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408846504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408847374,113830.00
08/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408846504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408847374,113831.00
08/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408846504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408847374,113832.00
08/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408846504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408847374,113833.00
08/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408846504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408847374,113834.00
08/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408846504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408847374,113835.00
08/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408846504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408847374,113836.00
08/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408846504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408847374,113837.00
08/23/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1408846504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408847374,113838.00
08/23/2014 22:30,2,0.000,ALERT,215.32,299.37,60.059,1408847404,"274151322000083","019011112586793",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,237291.8,237291.8,21418,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408847439,113839.00
08/23/2014 22:30,2,0.000,ALERT,215.54,298.47,60.022,1408847404,"274151322000076","019011112586793",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,247523.6,247523.6,21397,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408847441,113840.00
08/23/2014 22:30,2,0.000,ALERT,215.09,298.17,60.001,1408847404,"274151322000094","019011112586793",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,175176.6,175176.6,21825,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408847443,113841.00
08/23/2014 22:30,2,0.000,ALERT,214.87,299.07,60.049,1408847404,"274151322000052","019011112586793",0.00,20.00,0,296.06,300.87,0.0,0.0,0.000,238335.9,238335.9,21360,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408847444,113842.00
08/23/2014 22:30,2,0.000,ALERT,215.32,298.47,60.065,1408847404,"274151322000085","019011112586793",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,237354.2,237354.2,21314,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408847446,113843.00
08/23/2014 22:30,2,0.000,ALERT,214.87,298.17,60.022,1408847404,"274151322000087","019011112586793",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,225952.6,225952.6,21342,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408847448,113844.00
08/23/2014 22:30,2,0.000,ALERT,214.64,298.77,60.028,1408847404,"274151322000088","019011112586793",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,230524.6,230524.6,21330,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408847450,113845.00
08/23/2014 22:30,2,0.000,ALERT,214.87,299.67,60.028,1408847404,"274151322000095","019011112586793",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,245280.0,245280.0,21393,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408847452,113846.00
08/23/2014 22:30,2,0.000,ALERT,215.77,297.87,60.028,1408847404,"274151322000068","019011112586793",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,173358.9,173358.9,21880,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408847454,113847.00
08/23/2014 22:30,2,0.000,ALERT,214.87,299.07,60.022,1408847404,"274151322000054","019011112586793",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,235121.6,235121.6,21467,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408847456,113848.00
08/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408847404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408848275,113849.00
08/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408847404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408848275,113850.00
08/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408847404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408848275,113851.00
