ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408847404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408848275,113852.00
08/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408847404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408848275,113853.00
08/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408847404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408848275,113854.00
08/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408847404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408848275,113855.00
08/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408847404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408848275,113856.00
08/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408847404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408848275,113857.00
08/23/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1408847404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408848275,113858.00
08/23/2014 22:45,2,0.000,ALERT,214.64,297.87,60.038,1408848304,"274151322000083","019011112586793",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,237291.8,237291.8,21421,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408848340,113859.00
08/23/2014 22:45,2,0.000,ALERT,215.09,298.17,60.017,1408848304,"274151322000076","019011112586793",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,247523.6,247523.6,21400,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408848343,113860.00
08/23/2014 22:45,2,0.000,ALERT,214.64,297.57,60.054,1408848304,"274151322000094","019011112586793",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,175176.6,175176.6,21828,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408848345,113861.00
08/23/2014 22:45,2,0.000,ALERT,214.19,297.57,60.017,1408848304,"274151322000052","019011112586793",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,238335.9,238335.9,21363,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408848348,113862.00
08/23/2014 22:45,2,0.000,ALERT,214.64,298.17,60.012,1408848304,"274151322000085","019011112586793",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,237354.2,237354.2,21317,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408848350,113863.00
08/23/2014 22:45,2,0.000,ALERT,214.41,296.96,60.017,1408848304,"274151322000087","019011112586793",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,225952.6,225952.6,21344,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408848352,113864.00
08/23/2014 22:45,2,0.000,ALERT,214.19,297.57,60.017,1408848304,"274151322000088","019011112586793",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,230524.6,230524.6,21332,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408848354,113865.00
08/23/2014 22:45,2,0.000,ALERT,214.64,298.77,59.980,1408848304,"274151322000095","019011112586793",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,245280.0,245280.0,21395,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408848356,113866.00
08/23/2014 22:45,2,0.000,ALERT,215.32,296.96,60.006,1408848304,"274151322000068","019011112586793",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,173358.9,173358.9,21882,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408848358,113867.00
08/23/2014 22:45,2,0.000,ALERT,214.41,297.57,60.017,1408848304,"274151322000054","019011112586793",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,235121.6,235121.6,21469,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408848359,113868.00
08/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408848304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408849164,113869.00
08/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408848304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408849164,113870.00
08/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408848304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408849164,113871.00
08/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408848304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408849164,113872.00
08/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408848304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408849164,113873.00
08/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408848304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408849164,113874.00
08/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408848304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408849164,113875.00
08/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408848304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408849164,113876.00
08/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408848304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408849164,113877.00
08/23/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1408848304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408849164,113878.00
08/23/2014 23:00,2,0.000,ALERT,216.00,299.97,59.990,1408849205,"274151322000083","019011112586793",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,237291.8,237291.8,21423,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408849240,113879.00
08/23/2014 23:00,2,0.000,ALERT,216.67,299.37,59.996,1408849205,"274151322000076","019011112586793",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,247523.6,247523.6,21402,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408849242,113880.00
08/23/2014 23:00,2,0.000,ALERT,216.00,298.77,59.964,1408849205,"274151322000094","019011112586793",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,175176.6,175176.6,21830,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408849244,113881.00
08/23/2014 23:00,2,0.000,ALERT,215.77,300.27,59.990,1408849205,"274151322000052","019011112586793",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,238335.9,238335.9,21365,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408849246,113882.00
08/23/2014 23:00,2,0.000,ALERT,216.00,299.37,59.953,1408849205,"274151322000085","019011112586793",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,237354.2,237354.2,21319,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408849247,113883.00
08/23/2014 23:00,2,0.000,ALERT,215.77,299.37,59.990,1408849205,"274151322000087","019011112586793",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,225952.6,225952.6,21346,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408849249,113884.00
08/23/2014 23:00,2,0.000,ALERT,215.54,299.67,59.985,1408849205,"274151322000088","019011112586793",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,230524.6,230524.6,21334,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408849251,113885.00
08/23/2014 23:00,2,0.000,ALERT,216.00,300.57,59.990,1408849205,"274151322000095","019011112586793",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,245280.0,245280.0,21397,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408849253,113886.00
08/23/2014 23:00,2,0.000,ALERT,216.45,299.07,59.996,1408849205,"274151322000068","019011112586793",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,173358.9,173358.9,21884,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408849255,113887.00
08/23/2014 23:00,2,0.000,ALERT,215.54,299.97,60.001,1408849205,"274151322000054","019011112586793",0.00,20.30,0,296.36,301.17,0.0,0.0,0.000,235121.6,235121.6,21471,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408849257,113888.00
08/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408849205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850074,113889.00
08/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408849205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850074,113890.00
08/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408849205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850074,113891.00
08/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408849205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850074,113892.00
08/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408849205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850074,113893.00
08/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408849205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850074,113894.00
08/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408849205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850074,113895.00
08/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408849205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850074,113896.00
08/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408849205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850074,113897.00
08/23/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1408849205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850074,113898.00
08/23/2014 23:15,2,0.000,ALERT,215.54,299.67,60.017,1408850103,"274151322000083","019011112586793",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,237291.8,237291.8,21425,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408850138,113899.00
08/23/2014 23:15,2,0.000,ALERT,216.22,298.77,60.017,1408850103,"274151322000076","019011112586793",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,247523.6,247523.6,21404,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408850140,113900.00
08/23/2014 23:15,2,0.000,ALERT,215.77,298.77,60.022,1408850103,"274151322000094","019011112586793",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,175176.6,175176.6,21832,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408850142,113901.00
08/23/2014 23:15,2,0.000,ALERT,215.32,299.67,59.980,1408850103,"274151322000052","019011112586793",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,238335.9,238335.9,21367,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408850144,113902.00
08/23/2014 23:15,2,0.000,ALERT,215.77,299.07,59.996,1408850103,"274151322000085","019011112586793",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,237354.2,237354.2,21321,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408850146,113903.00
08/23/2014 23:15,2,0.000,ALERT,215.54,298.47,60.028,1408850103,"274151322000087","019011112586793",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,225952.6,225952.6,21348,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408850147,113904.00
08/23/2014 23:15,2,0.000,ALERT,215.32,298.77,60.022,1408850103,"274151322000088","019011112586793",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,230524.6,230524.6,21336,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408850149,113905.00
08/23/2014 23:15,2,0.000,ALERT,215.54,300.27,60.017,1408850103,"274151322000095","019011112586793",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,245280.0,245280.0,21399,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408850151,113906.00
08/23/2014 23:15,2,0.000,ALERT,216.22,298.47,60.022,1408850103,"274151322000068","019011112586793",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,173358.9,173358.9,21886,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408850153,113907.00
08/23/2014 23:15,2,0.000,ALERT,215.54,299.67,59.985,1408850103,"274151322000054","019011112586793",0.00,20.30,0,296.36,301.77,0.0,0.0,0.000,235121.6,235121.6,21473,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408850155,113908.00
08/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408850103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850973,113909.00
08/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408850103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850973,113910.00
08/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408850103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850973,113911.00
08/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408850103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850973,113912.00
08/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408850103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850973,113913.00
08/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408850103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850973,113914.00
08/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408850103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850973,113915.00
08/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408850103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850973,113916.00
08/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408850103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850973,113917.00
08/23/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1408850103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408850973,113918.00
08/23/2014 23:30,2,0.000,ALERT,214.41,297.57,60.033,1408851005,"274151322000083","019011112586793",0.00,19.80,0,295.76,302.07,0.0,0.0,0.000,237291.8,237291.8,21427,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851039,113919.00
08/23/2014 23:30,2,0.000,ALERT,214.87,297.26,60.028,1408851005,"274151322000076","019011112586793",0.00,19.80,0,295.46,302.07,0.0,0.0,0.000,247523.6,247523.6,21406,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851041,113920.00
08/23/2014 23:30,2,0.000,ALERT,214.64,296.96,60.059,1408851005,"274151322000094","019011112586793",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,175176.6,175176.6,21834,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851043,113921.00
08/23/2014 23:30,2,0.000,ALERT,214.19,296.96,60.033,1408851005,"274151322000052","019011112586793",0.00,20.00,0,295.16,302.07,0.0,0.0,0.000,238335.9,238335.9,21369,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851045,113922.00
08/23/2014 23:30,2,0.000,ALERT,214.41,297.57,60.006,1408851005,"274151322000085","019011112586793",0.00,19.80,0,295.46,301.77,0.0,0.0,0.000,237354.2,237354.2,21323,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851047,113923.00
08/23/2014 23:30,2,0.000,ALERT,214.41,297.26,60.059,1408851005,"274151322000087","019011112586793",0.00,21.50,0,294.86,301.17,0.0,0.0,0.000,225952.6,225952.6,21351,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851049,113924.00
08/23/2014 23:30,2,0.000,ALERT,213.96,297.26,60.028,1408851005,"274151322000088","019011112586793",0.00,20.00,0,295.16,301.77,0.0,0.0,0.000,230524.6,230524.6,21339,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851052,113925.00
08/23/2014 23:30,2,0.000,ALERT,214.64,298.47,60.038,1408851005,"274151322000095","019011112586793",0.00,19.50,0,296.66,302.68,0.0,0.0,0.000,245280.0,245280.0,21402,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408851054,113926.00
08/23/2014 23:30,2,0.000,ALERT,215.09,296.96,60.038,1408851005,"274151322000068","019011112586793",0.00,20.30,0,294.86,300.87,0.0,0.0,0.000,173358.9,173358.9,21889,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851057,113927.00
08/23/2014 23:30,2,0.000,ALERT,214.41,297.87,60.038,1408851005,"274151322000054","019011112586793",0.00,20.30,0,295.46,302.07,0.0,0.0,0.000,235121.6,235121.6,21476,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851059,113928.00
08/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408851005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408851864,113929.00
08/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408851005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408851864,113930.00
08/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408851005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408851864,113931.00
08/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408851005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408851864,113932.00
08/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408851005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408851864,113933.00
08/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408851005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408851864,113934.00
08/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408851005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408851864,113935.00
08/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408851005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408851864,113936.00
08/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408851005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408851864,113937.00
08/23/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1408851005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408851864,113938.00
08/23/2014 23:45,2,0.000,ALERT,215.09,298.77,60.017,1408851904,"274151322000083","019011112586793",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,237291.8,237291.8,21429,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408851939,113939.00
08/23/2014 23:45,2,0.000,ALERT,215.54,297.87,60.012,1408851904,"274151322000076","019011112586793",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,247523.6,247523.6,21408,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851941,113940.00
08/23/2014 23:45,2,0.000,ALERT,215.09,297.57,60.017,1408851904,"274151322000094","019011112586793",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,175176.6,175176.6,21836,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851943,113941.00
08/23/2014 23:45,2,0.000,ALERT,214.87,298.17,60.017,1408851904,"274151322000052","019011112586793",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,238335.9,238335.9,21371,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851944,113942.00
08/23/2014 23:45,2,0.000,ALERT,215.09,297.87,60.033,1408851904,"274151322000085","019011112586793",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,237354.2,237354.2,21325,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851946,113943.00
08/23/2014 23:45,2,0.000,ALERT,214.87,297.87,60.028,1408851904,"274151322000087","019011112586793",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,225952.6,225952.6,21353,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408851948,113944.00
08/23/2014 23:45,2,0.000,ALERT,214.64,298.17,60.017,1408851904,"274151322000088","019011112586793",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,230524.6,230524.6,21341,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851950,113945.00
08/23/2014 23:45,2,0.000,ALERT,214.87,298.77,60.017,1408851904,"274151322000095","019011112586793",0.00,19.30,0,296.96,300.27,0.0,0.0,0.000,245280.0,245280.0,21404,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851952,113946.00
08/23/2014 23:45,2,0.000,ALERT,215.54,297.57,60.017,1408851904,"274151322000068","019011112586793",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,173358.9,173358.9,21891,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851954,113947.00
08/23/2014 23:45,2,0.000,ALERT,214.87,298.17,59.985,1408851904,"274151322000054","019011112586793",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,235121.6,235121.6,21478,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408851955,113948.00
08/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408851904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,59193.900000035,59193.900000035,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408852775,113949.00
08/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408851904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,53662,53662,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408852775,113950.00
08/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408851904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,60129,60129,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408852775,113951.00
08/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408851904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53037.400000036,53037.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408852775,113952.00
08/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408851904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,50653.299999952,50653.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408852775,113953.00
08/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408851904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,54428.699999988,54428.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408852775,113954.00
08/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408851904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,67945.699999988,67945.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408852775,113955.00
08/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408851904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,66970.5,66970.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408852775,113956.00
08/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408851904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,61628.000000012,61628.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408852775,113957.00
08/23/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1408851904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,59395.100000001,59395.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408852775,113958.00
